Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.98
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,36.93
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,35.12
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,23.46
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,148.8
604088,Priory Cottage,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.36
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.13
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.64
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,12.42
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.72
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,N Current (RMS),A,30.3
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.63
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.68
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,33.41
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,41.7
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,30.46
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
604088,Priory Cottage,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.96
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.7
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.02
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,85.2
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.33
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,11.62
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.9
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.98
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-08 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,38.85
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,46.77
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,31.24
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,165.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,197.0
604088,Priory Cottage,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.37
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,29.38
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.91
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,N Current (RMS),A,71.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,91.0
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.65
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.65
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.38
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,36.31
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,50.57
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,30.93
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,63.8
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,154.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,212.6
604088,Priory Cottage,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.0
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.43
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,33.06
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.62
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,N Current (RMS),A,74.4
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,103.0
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,138.5
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.86
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.14
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.88
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,10.26
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.79
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.21
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-08 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,41.44
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,60.16
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,33.22
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,174.9
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,251.1
604088,Priory Cottage,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,142.0
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.9
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,28.81
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.48
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,N Current (RMS),A,55.9
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.07
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.46
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.96
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-08 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,36.34
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,55.99
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,40.5
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,234.8
604088,Priory Cottage,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,171.0
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.62
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.72
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.47
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,N Current (RMS),A,45.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,12.96
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.64
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.47
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.67
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.14
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,30.86
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,44.22
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,42.93
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.5
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,188.8
604088,Priory Cottage,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,181.3
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.44
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.16
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.52
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,51.1
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,90.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.56
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,30.93
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,42.81
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,33.19
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,133.3
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
604088,Priory Cottage,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,141.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,19.71
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.0
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.47
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.77
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.46
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.36
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,35.76
