Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,37.81
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,30.25
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,151.4
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
604088,Priory Cottage,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,20.03
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.96
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-08 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,41.53
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,38.44
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,25.45
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,174.8
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.3
604088,Priory Cottage,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,110.6
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.54
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.02
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.83
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.09
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.45
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-08 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,35.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,33.08
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,21.32
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.5
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.9
604088,Priory Cottage,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.99
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.25
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.92
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.2
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.44
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.99
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,30.06
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,30.92
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,24.04
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.9
604088,Priory Cottage,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,104.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.38
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.28
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.45
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.79
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.65
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-08 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,28.43
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,32.54
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,23.43
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,121.6
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.5
604088,Priory Cottage,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.44
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.75
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.22
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.49
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.11
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.75
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,32.46
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,28.15
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,25.38
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,121.1
604088,Priory Cottage,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.28
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.55
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,11.52
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.04
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,N Current (RMS),A,34.3
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.72
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.15
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-08 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,34.06
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,27.81
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,28.8
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,61.4
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,123.3
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,25.58
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,N Current (RMS),A,68.2
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.15
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.26
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,N Current (RMS),A,33.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.8
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.27
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,33.15
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,30.77
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,38.15
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,99.2
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,141.3
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.3
604088,Priory Cottage,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,163.2
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.35
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.27
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.26
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.44
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-08 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.32
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,30.78
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,28.42
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,29.95
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,75.1
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,128.9
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.29
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.72
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.92
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
