Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,-0.06
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.63
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.11
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,26.16
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,29.15
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,25.89
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,59.0
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,115.5
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,125.0
604088,Priory Cottage,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.37
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.9
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.53
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-08 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,20.09
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,25.79
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,25.09
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,111.7
604088,Priory Cottage,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.45
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.66
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.38
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.93
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.08
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.88
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.25
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,22.19
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,30.46
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,27.21
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,130.0
604088,Priory Cottage,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.25
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.69
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.55
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.98
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-08 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,29.33
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,33.64
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,32.28
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,126.0
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,143.6
604088,Priory Cottage,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,138.2
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.13
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.24
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.43
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.65
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.02
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-08 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,23.73
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,31.82
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,37.16
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,135.8
604088,Priory Cottage,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,159.0
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.71
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,18.46
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.31
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.3
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.07
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.81
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.98
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-08 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,21.32
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,33.46
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,29.06
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,144.0
604088,Priory Cottage,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.56
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.64
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.36
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,N Current (RMS),A,64.1
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.89
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.2
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.77
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.65
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,26.0
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,37.09
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,26.12
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,61.3
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,160.7
604088,Priory Cottage,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,115.0
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.75
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.73
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.71
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.05
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,24.41
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,27.13
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,26.19
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.28
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.83
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.79
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,N Current (RMS),A,23.8
