Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-08 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,25.54
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,40.23
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,34.96
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,111.2
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,171.2
604088,Priory Cottage,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,148.6
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.26
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.15
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.31
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.9
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,10.66
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.84
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-08 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,23.59
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,39.12
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,28.78
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,166.1
604088,Priory Cottage,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,125.9
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.3
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.38
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.03
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.56
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-08 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,24.25
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,38.03
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,19.79
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,160.5
604088,Priory Cottage,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.37
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.96
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.81
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.43
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.05
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.38
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.94
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.66
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,27.77
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,35.35
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,22.42
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,149.8
604088,Priory Cottage,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,18.22
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.59
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.98
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.87
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.55
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,8.85
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.76
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.57
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-08 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,33.03
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,40.05
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,19.43
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,57.6
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.8
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,169.4
604088,Priory Cottage,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,85.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.31
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.46
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.14
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,10.15
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.38
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,29.34
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,40.23
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,19.01
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,170.5
604088,Priory Cottage,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.62
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.19
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.55
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,48.7
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.17
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,9.19
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.47
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.21
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-08 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,27.66
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,34.31
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,23.02
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,47.6
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,145.3
604088,Priory Cottage,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.94
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,23.31
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.68
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.84
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,8.55
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.86
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.82
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.25
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-08 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.88
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,33.04
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,43.63
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,22.79
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,138.4
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,181.8
604088,Priory Cottage,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,97.5
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.55
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.77
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.35
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.17
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.58
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.39
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.49
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.19
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,8.19
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-08 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,29.73
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,31.36
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,25.87
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.5
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,110.1
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.85
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.82
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.7
