Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.7
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.29
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.78
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-08 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,26.1
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,31.47
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,24.38
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,132.0
604088,Priory Cottage,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.87
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.18
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.72
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.83
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-08 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,22.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,32.99
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,19.95
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,97.4
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.36
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.33
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.01
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.76
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.8
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.13
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.76
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.62
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-08 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,20.13
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,33.52
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,20.93
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.9
604088,Priory Cottage,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.69
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.93
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.38
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.3
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.55
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.64
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,11.32
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-08 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,19.34
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,38.95
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,26.94
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,163.0
604088,Priory Cottage,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.23
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.53
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,N Current (RMS),A,53.8
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,84.5
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.29
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.24
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,7.97
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-08 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,23.42
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,35.4
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,26.38
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,51.9
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
604088,Priory Cottage,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,113.2
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.35
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.3
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.47
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.73
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,24.79
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,32.76
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,20.85
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.2
604088,Priory Cottage,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.16
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.72
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.78
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.6
604088,Priory Cottage,2023-08-08 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,19.87
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,21.67
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,19.68
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,48.9
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,88.9
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.23
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.47
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.04
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.04
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-08 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,17.71
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,29.48
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,18.83
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.25
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.39
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.53
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.51
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.56
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
