Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.98
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,12.54
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-08 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,17.97
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,31.84
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,18.97
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,133.8
604088,Priory Cottage,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.66
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.99
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.95
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.46
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.96
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-08 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.67
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,30.91
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,22.49
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,83.0
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
604088,Priory Cottage,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.56
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.41
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.02
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.51
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.27
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,18.56
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,26.09
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,17.89
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,111.1
604088,Priory Cottage,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.75
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.29
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.8
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,24.62
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,26.61
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,21.14
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.31
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.04
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.15
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,N Current (RMS),A,37.3
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.26
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.57
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-08 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,19.93
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,31.06
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,17.49
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
604088,Priory Cottage,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.29
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.39
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.39
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,N Current (RMS),A,67.1
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.17
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.93
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.59
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,10.3
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-08 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,27.94
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,40.99
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,16.76
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,69.0
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,171.5
604088,Priory Cottage,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,74.7
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.03
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,22.88
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.95
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,N Current (RMS),A,62.7
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.58
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.04
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,21.91
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,38.74
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,19.63
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,162.9
604088,Priory Cottage,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,86.6
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.85
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.33
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.62
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-08 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,22.6
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,27.43
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,26.54
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,57.1
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.69
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.64
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.74
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.92
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-08 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,21.18
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,29.26
