Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,24.75
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,47.3
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,124.4
604088,Priory Cottage,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.82
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.3
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.71
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.69
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.71
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.9
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.62
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-08 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,24.76
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,30.0
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,22.3
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,50.3
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,127.9
604088,Priory Cottage,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.99
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.64
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.29
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.01
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.87
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.39
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-08 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,28.4
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.65
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,32.73
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,20.04
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
604088,Priory Cottage,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.83
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.16
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,N Current (RMS),A,43.5
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.68
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.72
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.53
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,24.31
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,31.26
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,18.23
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,132.1
604088,Priory Cottage,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.61
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.66
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.79
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,N Current (RMS),A,53.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.11
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-08 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,24.31
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,35.17
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,23.24
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,52.3
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
604088,Priory Cottage,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.04
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.01
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.25
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.05
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,24.06
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,35.94
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,22.56
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,150.6
604088,Priory Cottage,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.31
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.45
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.62
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,76.1
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.66
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.34
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.53
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.39
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,25.68
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,32.19
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,29.14
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,56.2
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,136.5
604088,Priory Cottage,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,127.0
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.89
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.85
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.67
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.02
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.74
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.49
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-08 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,27.74
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,23.97
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,28.93
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,125.2
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.47
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.82
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-08 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,17.28
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,22.02
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,23.77
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,102.9
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.66
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.92
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.67
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,9.12
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
