Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.21
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.13
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,N Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 07:40:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L3 Active Power,kW,19.23
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L2 Active Power,kW,34.38
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L1 Active Power,kW,28.67
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L3 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L2 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-08 07:40:00+00:00,busbar,,L1 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.79
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.83
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.62
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.28
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-08 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 07:30:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L3 Active Power,kW,23.31
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L2 Active Power,kW,31.34
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L1 Active Power,kW,27.25
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L2 Current (RMS),A,133.7
604088,Priory Cottage,2023-08-08 07:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.15
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.69
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.13
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.76
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.93
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.32
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-08 07:20:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L3 Active Power,kW,26.11
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L2 Active Power,kW,22.84
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L1 Active Power,kW,29.14
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L3 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L2 Current (RMS),A,98.1
604088,Priory Cottage,2023-08-08 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.3
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.14
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.47
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.91
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,N Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,17.49
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.1
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,N Current (RMS),A,58.0
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,9.08
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-08 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.33
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L3 Active Power,kW,27.17
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L2 Active Power,kW,35.24
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L1 Active Power,kW,28.27
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,N Current (RMS),A,80.6
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L2 Current (RMS),A,149.8
604088,Priory Cottage,2023-08-08 07:10:00+00:00,busbar,,L1 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.24
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.08
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.12
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,68.5
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.25
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 07:00:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.36
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.38
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L3 Active Power,kW,19.29
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L2 Active Power,kW,38.09
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L1 Active Power,kW,25.85
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,N Current (RMS),A,63.4
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L3 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L2 Current (RMS),A,161.6
604088,Priory Cottage,2023-08-08 07:00:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,25.1
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.67
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.55
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,N Current (RMS),A,61.5
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.76
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-08 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 06:50:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L3 Active Power,kW,36.79
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L2 Active Power,kW,27.63
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L1 Active Power,kW,24.44
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,N Current (RMS),A,72.7
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L3 Current (RMS),A,157.3
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L2 Current (RMS),A,119.0
604088,Priory Cottage,2023-08-08 06:50:00+00:00,busbar,,L1 Current (RMS),A,106.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.68
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.56
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.16
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.25
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.2
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-08 06:40:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L3 Active Power,kW,26.27
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L2 Active Power,kW,22.98
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L1 Active Power,kW,22.8
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L3 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L2 Current (RMS),A,99.6
604088,Priory Cottage,2023-08-08 06:40:00+00:00,busbar,,L1 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.94
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.32
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.19
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.03
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,6.78
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 06:30:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L3 Active Power,kW,24.07
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L2 Active Power,kW,25.43
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L1 Active Power,kW,22.4
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L3 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L2 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-08 06:30:00+00:00,busbar,,L1 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.98
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.39
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.26
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.19
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
