Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 06:20:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L3 Active Power,kW,19.02
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L2 Active Power,kW,23.45
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L1 Active Power,kW,29.71
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,N Current (RMS),A,57.0
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L2 Current (RMS),A,102.1
604088,Priory Cottage,2023-08-08 06:20:00+00:00,busbar,,L1 Current (RMS),A,128.8
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.18
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.21
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 06:10:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L3 Active Power,kW,28.79
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L2 Active Power,kW,18.2
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L1 Active Power,kW,16.56
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L3 Current (RMS),A,123.6
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L2 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-08 06:10:00+00:00,busbar,,L1 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.07
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.5
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.77
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.1
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-08 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 06:00:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L3 Active Power,kW,21.37
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L2 Active Power,kW,19.49
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L1 Active Power,kW,15.21
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L2 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-08 06:00:00+00:00,busbar,,L1 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.52
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.63
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.14
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-08 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 05:50:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L3 Active Power,kW,16.46
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L2 Active Power,kW,21.12
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L1 Active Power,kW,17.58
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L3 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L2 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-08 05:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.91
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.18
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.92
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-08 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 05:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L2 Active Power,kW,16.82
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L1 Active Power,kW,15.79
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L3 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L2 Current (RMS),A,74.1
604088,Priory Cottage,2023-08-08 05:40:00+00:00,busbar,,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.14
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.89
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.27
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L3 Active Power,kW,14.32
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L2 Active Power,kW,15.54
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L1 Active Power,kW,18.43
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L2 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-08 05:30:00+00:00,busbar,,L1 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.75
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.01
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 05:20:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L2 Active Power,kW,14.19
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L1 Active Power,kW,12.84
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-08 05:20:00+00:00,busbar,,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.28
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.24
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 05:10:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L3 Active Power,kW,14.6
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L2 Active Power,kW,15.03
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L1 Active Power,kW,14.8
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L3 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L2 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-08 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.02
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.65
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 05:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L3 Active Power,kW,15.6
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L2 Active Power,kW,15.03
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L1 Active Power,kW,13.87
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L3 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L2 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-08 05:00:00+00:00,busbar,,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.05
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
