Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 04:50:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L3 Active Power,kW,12.81
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L2 Active Power,kW,13.3
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L1 Active Power,kW,13.18
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L2 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-08 04:50:00+00:00,busbar,,L1 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.85
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.63
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.83
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 04:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L3 Active Power,kW,15.14
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L2 Active Power,kW,13.53
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L1 Active Power,kW,12.03
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L3 Current (RMS),A,67.7
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-08 04:40:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.28
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.64
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 04:30:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L3 Active Power,kW,16.51
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L2 Active Power,kW,13.04
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L1 Active Power,kW,14.17
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L3 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-08 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.84
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.57
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.45
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 04:20:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L3 Active Power,kW,13.77
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L2 Active Power,kW,12.54
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L1 Active Power,kW,15.96
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L3 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-08 04:20:00+00:00,busbar,,L1 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.74
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.73
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 04:10:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L2 Active Power,kW,12.09
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L1 Active Power,kW,16.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-08 04:10:00+00:00,busbar,,L1 Current (RMS),A,71.9
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.83
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.72
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 04:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L3 Active Power,kW,10.93
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L2 Active Power,kW,12.1
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L3 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-08 04:00:00+00:00,busbar,,L1 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.82
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.59
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 03:50:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.17
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L3 Active Power,kW,12.31
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L2 Active Power,kW,11.94
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L1 Active Power,kW,12.44
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-08 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.84
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.61
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.46
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 03:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L3 Active Power,kW,11.48
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L2 Active Power,kW,12.47
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L1 Active Power,kW,11.3
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L3 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-08 03:40:00+00:00,busbar,,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
