Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 03:30:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L3 Active Power,kW,9.86
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L2 Active Power,kW,12.99
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L1 Active Power,kW,11.49
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-08 03:30:00+00:00,busbar,,L1 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.43
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.11
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 03:20:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L3 Active Power,kW,9.81
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L2 Active Power,kW,13.44
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L1 Active Power,kW,13.67
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L2 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-08 03:20:00+00:00,busbar,,L1 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.07
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.17
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 03:10:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L3 Active Power,kW,10.5
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L2 Active Power,kW,12.24
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L1 Active Power,kW,13.19
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L2 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-08 03:10:00+00:00,busbar,,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 03:00:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L3 Active Power,kW,10.94
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L2 Active Power,kW,12.06
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L1 Active Power,kW,12.65
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-08 03:00:00+00:00,busbar,,L1 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.09
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L3 Active Power,kW,9.93
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L2 Active Power,kW,12.67
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L1 Active Power,kW,13.37
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L3 Current (RMS),A,48.9
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L2 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-08 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.94
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 02:40:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L3 Active Power,kW,10.07
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L2 Active Power,kW,13.19
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L1 Active Power,kW,12.18
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L3 Current (RMS),A,49.2
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-08 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.5
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.05
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.89
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 02:30:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L3 Active Power,kW,10.16
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L2 Active Power,kW,12.68
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L1 Active Power,kW,12.74
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-08 02:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.19
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.74
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:20:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L3 Active Power,kW,10.26
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L2 Active Power,kW,13.9
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L1 Active Power,kW,11.59
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.7
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L2 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-08 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.43
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-08 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 02:10:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L3 Active Power,kW,10.14
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L2 Active Power,kW,14.25
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L2 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-08 02:10:00+00:00,busbar,,L1 Current (RMS),A,54.2
