Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.66
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.25
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 02:00:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L3 Active Power,kW,9.92
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L2 Active Power,kW,13.42
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L1 Active Power,kW,12.89
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L3 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-08 02:00:00+00:00,busbar,,L1 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.78
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.17
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.16
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 01:50:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L3 Active Power,kW,10.1
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L1 Active Power,kW,13.27
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L3 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-08 01:50:00+00:00,busbar,,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.62
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.71
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.03
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L3 Active Power,kW,10.17
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L1 Active Power,kW,12.89
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L3 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L2 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-08 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.57
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 01:30:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L3 Active Power,kW,10.41
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L2 Active Power,kW,13.44
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L1 Active Power,kW,12.77
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-08 01:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.22
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 01:20:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L3 Active Power,kW,10.55
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L2 Active Power,kW,13.37
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L1 Active Power,kW,12.98
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-08 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.69
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 01:10:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L3 Active Power,kW,9.76
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L2 Active Power,kW,13.84
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L1 Active Power,kW,14.61
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L3 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-08 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 01:00:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L3 Active Power,kW,10.58
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L2 Active Power,kW,14.83
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L1 Active Power,kW,12.29
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L2 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-08 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 00:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L3 Active Power,kW,10.73
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L2 Active Power,kW,14.38
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L1 Active Power,kW,12.33
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-08 00:50:00+00:00,busbar,,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
