Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-08 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 00:40:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L3 Active Power,kW,10.31
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L2 Active Power,kW,14.49
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L1 Active Power,kW,12.37
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L2 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-08 00:40:00+00:00,busbar,,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.62
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.23
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L3 Active Power,kW,10.43
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L2 Active Power,kW,14.78
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L1 Active Power,kW,12.75
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L3 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-08 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.5
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-08 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L3 Active Power,kW,10.79
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L2 Active Power,kW,19.99
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L1 Active Power,kW,13.42
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L2 Current (RMS),A,86.2
604088,Priory Cottage,2023-08-08 00:20:00+00:00,busbar,,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.25
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.17
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-08 00:10:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L3 Active Power,kW,11.86
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L2 Active Power,kW,19.04
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L1 Active Power,kW,14.62
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L2 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-08 00:10:00+00:00,busbar,,L1 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.73
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-08 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-08 00:00:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L3 Active Power,kW,11.64
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L2 Active Power,kW,15.44
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L1 Active Power,kW,15.46
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L2 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-08 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.04
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.72
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.1
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 23:50:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L3 Active Power,kW,23.47
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L2 Active Power,kW,18.38
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L1 Active Power,kW,17.87
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L3 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L2 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-09 23:50:00+00:00,busbar,,L1 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.7
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.82
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 23:40:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.84
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L3 Active Power,kW,25.36
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L2 Active Power,kW,19.39
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L1 Active Power,kW,17.26
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L3 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L2 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-09 23:40:00+00:00,busbar,,L1 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.19
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.22
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.97
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 23:30:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L3 Active Power,kW,25.81
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L2 Active Power,kW,19.51
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L1 Active Power,kW,17.99
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L3 Current (RMS),A,109.0
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L2 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-09 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.62
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.99
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.44
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.02
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 23:20:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.75
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
