Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L3 Active Power,kW,24.39
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L2 Active Power,kW,20.82
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L1 Active Power,kW,19.7
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-09 23:20:00+00:00,busbar,,L1 Current (RMS),A,85.1
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.75
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.54
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.06
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.02
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.02
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 23:10:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.37
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.6
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L3 Active Power,kW,25.74
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L2 Active Power,kW,18.25
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L1 Active Power,kW,22.35
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.4
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L2 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-09 23:10:00+00:00,busbar,,L1 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.78
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.62
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.12
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 23:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L3 Active Power,kW,25.8
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L2 Active Power,kW,20.32
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L1 Active Power,kW,22.65
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L2 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-09 23:00:00+00:00,busbar,,L1 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.09
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.97
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.43
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,63.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.3
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.0
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 22:50:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L3 Active Power,kW,25.58
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L2 Active Power,kW,24.88
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L1 Active Power,kW,20.85
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L3 Current (RMS),A,109.1
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-09 22:50:00+00:00,busbar,,L1 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.35
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.83
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.39
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.48
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 22:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L3 Active Power,kW,28.45
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L2 Active Power,kW,21.84
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L1 Active Power,kW,19.88
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L3 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L2 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-09 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.3
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.18
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.69
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.6
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.74
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.01
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,N Current (RMS),A,23.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 22:30:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L3 Active Power,kW,29.97
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L2 Active Power,kW,21.9
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L1 Active Power,kW,20.87
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L3 Current (RMS),A,127.4
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L2 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-09 22:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.31
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.12
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.61
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.72
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 22:20:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L3 Active Power,kW,27.38
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L2 Active Power,kW,23.64
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L1 Active Power,kW,23.01
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-09 22:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.18
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.51
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.94
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.39
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.33
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.97
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 22:10:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L3 Active Power,kW,27.22
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L2 Active Power,kW,24.18
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L1 Active Power,kW,25.81
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L3 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-09 22:10:00+00:00,busbar,,L1 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,18.12
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.28
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.94
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.59
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.23
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.47
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 22:00:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L3 Active Power,kW,32.03
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L2 Active Power,kW,25.34
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L1 Active Power,kW,27.92
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L3 Current (RMS),A,135.2
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L2 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-09 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.8
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.0
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.58
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.19
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.5
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.9
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
