Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.87
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 21:50:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L3 Active Power,kW,32.85
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L2 Active Power,kW,27.62
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L1 Active Power,kW,29.89
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.9
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L2 Current (RMS),A,117.5
604088,Priory Cottage,2023-08-09 21:50:00+00:00,busbar,,L1 Current (RMS),A,127.1
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.76
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.38
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.99
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,75.2
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.22
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.48
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L3 Active Power,kW,34.38
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L2 Active Power,kW,28.45
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L1 Active Power,kW,24.57
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L3 Current (RMS),A,145.3
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L2 Current (RMS),A,121.1
604088,Priory Cottage,2023-08-09 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,18.02
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,14.52
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,21.66
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,11.11
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 21:30:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L3 Active Power,kW,34.79
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L2 Active Power,kW,26.28
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L1 Active Power,kW,34.72
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L3 Current (RMS),A,147.0
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L2 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-09 21:30:00+00:00,busbar,,L1 Current (RMS),A,149.0
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.14
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.85
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,15.88
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.07
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.35
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 21:20:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L3 Active Power,kW,33.82
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L2 Active Power,kW,27.73
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L1 Active Power,kW,27.85
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L3 Current (RMS),A,143.4
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
604088,Priory Cottage,2023-08-09 21:20:00+00:00,busbar,,L1 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.58
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.12
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.07
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,N Current (RMS),A,53.4
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,105.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.88
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.04
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 21:10:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L3 Active Power,kW,42.0
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L2 Active Power,kW,33.99
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L1 Active Power,kW,26.7
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L3 Current (RMS),A,177.4
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L2 Current (RMS),A,143.5
604088,Priory Cottage,2023-08-09 21:10:00+00:00,busbar,,L1 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,23.63
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,27.44
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.09
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,N Current (RMS),A,67.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.38
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.06
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.08
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 21:00:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L3 Active Power,kW,40.98
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L2 Active Power,kW,43.08
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L1 Active Power,kW,27.8
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,N Current (RMS),A,59.3
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L3 Current (RMS),A,173.2
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
604088,Priory Cottage,2023-08-09 21:00:00+00:00,busbar,,L1 Current (RMS),A,119.4
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.53
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.12
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.36
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,N Current (RMS),A,62.8
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.87
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.76
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.71
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-09 20:50:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L3 Active Power,kW,41.76
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L2 Active Power,kW,38.75
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L1 Active Power,kW,26.28
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,N Current (RMS),A,63.6
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L3 Current (RMS),A,176.9
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
604088,Priory Cottage,2023-08-09 20:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,29.75
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.95
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,N Current (RMS),A,74.9
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.7
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,10.14
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.98
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.13
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-09 20:40:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L3 Active Power,kW,46.92
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L2 Active Power,kW,30.8
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L1 Active Power,kW,28.37
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,N Current (RMS),A,66.1
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L3 Current (RMS),A,197.7
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L2 Current (RMS),A,131.3
604088,Priory Cottage,2023-08-09 20:40:00+00:00,busbar,,L1 Current (RMS),A,122.1
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,23.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.44
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.58
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,78.2
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.08
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.44
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,43.1
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
