Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.8
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.1
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L3 Active Power,kW,40.73
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L2 Active Power,kW,30.46
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L1 Active Power,kW,29.58
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L3 Current (RMS),A,172.9
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L2 Current (RMS),A,130.0
604088,Priory Cottage,2023-08-09 20:30:00+00:00,busbar,,L1 Current (RMS),A,128.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.7
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,17.55
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.71
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.78
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.33
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.39
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 20:20:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L3 Active Power,kW,34.2
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L2 Active Power,kW,31.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L1 Active Power,kW,25.7
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L3 Current (RMS),A,145.5
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L2 Current (RMS),A,133.3
604088,Priory Cottage,2023-08-09 20:20:00+00:00,busbar,,L1 Current (RMS),A,111.8
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,23.19
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.37
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.01
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,N Current (RMS),A,50.1
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.84
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.2
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 20:10:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L3 Active Power,kW,40.33
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L2 Active Power,kW,35.4
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L1 Active Power,kW,28.77
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.8
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
604088,Priory Cottage,2023-08-09 20:10:00+00:00,busbar,,L1 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,27.22
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.34
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.54
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,N Current (RMS),A,48.1
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.6
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,13.35
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.9
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 20:00:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L3 Active Power,kW,46.65
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L2 Active Power,kW,38.37
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L1 Active Power,kW,32.21
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L3 Current (RMS),A,196.3
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L2 Current (RMS),A,160.1
604088,Priory Cottage,2023-08-09 20:00:00+00:00,busbar,,L1 Current (RMS),A,136.2
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,26.68
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.49
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.4
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,111.7
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,18.68
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,8.53
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,N Current (RMS),A,56.6
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,36.7
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.48
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.72
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 19:50:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L3 Active Power,kW,54.82
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L2 Active Power,kW,36.31
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L1 Active Power,kW,35.89
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L3 Current (RMS),A,229.2
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
604088,Priory Cottage,2023-08-09 19:50:00+00:00,busbar,,L1 Current (RMS),A,151.6
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,24.31
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.95
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.34
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,N Current (RMS),A,54.0
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,101.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,99.5
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.21
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.45
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.93
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,39.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-09 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-09 19:40:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L3 Active Power,kW,41.05
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L2 Active Power,kW,42.04
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L1 Active Power,kW,29.17
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L3 Current (RMS),A,171.4
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L2 Current (RMS),A,175.5
604088,Priory Cottage,2023-08-09 19:40:00+00:00,busbar,,L1 Current (RMS),A,125.4
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,25.67
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.31
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.33
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,N Current (RMS),A,55.8
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.09
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.49
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.99
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-09 19:30:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L3 Active Power,kW,43.13
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L2 Active Power,kW,34.31
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L1 Active Power,kW,31.7
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,N Current (RMS),A,51.5
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L3 Current (RMS),A,180.3
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
604088,Priory Cottage,2023-08-09 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.7
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,26.74
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.46
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.91
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,N Current (RMS),A,62.3
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,111.4
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.61
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.89
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-09 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 19:20:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.41
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L3 Active Power,kW,42.02
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L2 Active Power,kW,38.34
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L1 Active Power,kW,26.5
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L3 Current (RMS),A,175.8
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L2 Current (RMS),A,160.5
604088,Priory Cottage,2023-08-09 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,26.79
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.73
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.67
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,N Current (RMS),A,60.4
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.24
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.88
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,4.26
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.21
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.17
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-09 19:10:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L3 Active Power,kW,40.9
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L2 Active Power,kW,34.29
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L1 Active Power,kW,30.66
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,N Current (RMS),A,70.8
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L3 Current (RMS),A,171.9
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
604088,Priory Cottage,2023-08-09 19:10:00+00:00,busbar,,L1 Current (RMS),A,132.2
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.05
