Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,22.08
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,24.13
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.25
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,N Current (RMS),A,53.5
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,102.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.96
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.2
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.28
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.5
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.53
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L3 Active Power,kW,37.01
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L2 Active Power,kW,41.19
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L1 Active Power,kW,33.51
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,N Current (RMS),A,62.3
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L3 Current (RMS),A,155.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L2 Current (RMS),A,173.6
604088,Priory Cottage,2023-08-09 19:00:00+00:00,busbar,,L1 Current (RMS),A,142.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,22.03
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.55
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,92.1
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,65.8
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.63
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.33
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,7.19
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-09 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 18:50:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L3 Active Power,kW,37.09
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L2 Active Power,kW,35.8
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L1 Active Power,kW,37.01
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L3 Current (RMS),A,156.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
604088,Priory Cottage,2023-08-09 18:50:00+00:00,busbar,,L1 Current (RMS),A,155.7
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,32.52
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.68
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.15
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,N Current (RMS),A,71.7
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,135.1
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.08
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.18
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.36
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.74
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-09 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 18:40:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L3 Active Power,kW,48.79
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L2 Active Power,kW,37.69
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L1 Active Power,kW,34.28
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,N Current (RMS),A,84.2
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L3 Current (RMS),A,203.4
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L2 Current (RMS),A,158.5
604088,Priory Cottage,2023-08-09 18:40:00+00:00,busbar,,L1 Current (RMS),A,145.6
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.29
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.11
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.39
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,102.8
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,10.1
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.45
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.23
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,7.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.72
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-09 18:30:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L3 Active Power,kW,42.59
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L2 Active Power,kW,35.48
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L1 Active Power,kW,44.08
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,N Current (RMS),A,59.2
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L3 Current (RMS),A,178.7
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L2 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-09 18:30:00+00:00,busbar,,L1 Current (RMS),A,185.8
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.03
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.74
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.21
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.01
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.32
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.48
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.48
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,7.3
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-09 18:20:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.95
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L3 Active Power,kW,44.44
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L2 Active Power,kW,32.74
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L1 Active Power,kW,39.93
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,N Current (RMS),A,66.9
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L3 Current (RMS),A,186.7
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
604088,Priory Cottage,2023-08-09 18:20:00+00:00,busbar,,L1 Current (RMS),A,168.6
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,36.2
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,25.06
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.12
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,N Current (RMS),A,85.7
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,151.5
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,108.6
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.87
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.12
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.73
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.34
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-09 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 18:10:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L3 Active Power,kW,54.89
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L2 Active Power,kW,41.28
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L1 Active Power,kW,29.85
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,N Current (RMS),A,76.3
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L3 Current (RMS),A,228.8
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L2 Current (RMS),A,175.2
604088,Priory Cottage,2023-08-09 18:10:00+00:00,busbar,,L1 Current (RMS),A,127.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,31.33
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.63
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.57
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,N Current (RMS),A,72.4
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,131.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.24
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.71
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,14.34
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.73
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-09 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 18:00:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L3 Active Power,kW,60.07
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L2 Active Power,kW,38.94
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L1 Active Power,kW,29.47
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L3 Current (RMS),A,249.9
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
604088,Priory Cottage,2023-08-09 18:00:00+00:00,busbar,,L1 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,23.84
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.18
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.37
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.53
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.58
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.53
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.35
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.04
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-09 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L3 Active Power,kW,45.51
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L2 Active Power,kW,36.54
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L1 Active Power,kW,32.65
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L3 Current (RMS),A,190.9
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L2 Current (RMS),A,153.6
604088,Priory Cottage,2023-08-09 17:50:00+00:00,busbar,,L1 Current (RMS),A,139.0
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,20.47
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,22.11
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.86
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,93.9
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.88
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.77
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
