Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.25
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 17:40:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L3 Active Power,kW,33.97
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L2 Active Power,kW,43.87
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L1 Active Power,kW,30.36
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L3 Current (RMS),A,145.2
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L2 Current (RMS),A,183.9
604088,Priory Cottage,2023-08-09 17:40:00+00:00,busbar,,L1 Current (RMS),A,129.4
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,20.31
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.26
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.69
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,85.8
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.34
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,15.64
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.08
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 17:30:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L3 Active Power,kW,39.11
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L2 Active Power,kW,45.8
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L1 Active Power,kW,29.48
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L3 Current (RMS),A,165.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L2 Current (RMS),A,191.2
604088,Priory Cottage,2023-08-09 17:30:00+00:00,busbar,,L1 Current (RMS),A,125.9
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,23.17
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.72
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.82
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.79
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.25
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,14.26
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,8.21
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.08
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.76
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-09 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 17:20:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L3 Active Power,kW,44.68
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L2 Active Power,kW,48.58
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L1 Active Power,kW,33.34
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L3 Current (RMS),A,187.7
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L2 Current (RMS),A,204.2
604088,Priory Cottage,2023-08-09 17:20:00+00:00,busbar,,L1 Current (RMS),A,141.8
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,21.21
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.08
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.45
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.45
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.62
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,9.68
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.49
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.24
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,42.0
604088,Priory Cottage,2023-08-09 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 17:10:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L3 Active Power,kW,36.89
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L2 Active Power,kW,50.53
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L1 Active Power,kW,33.4
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,N Current (RMS),A,79.7
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L3 Current (RMS),A,155.2
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L2 Current (RMS),A,213.0
604088,Priory Cottage,2023-08-09 17:10:00+00:00,busbar,,L1 Current (RMS),A,142.0
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,25.34
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.06
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.78
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,N Current (RMS),A,45.0
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,105.7
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,79.4
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.88
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.65
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,15.31
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,10.81
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,N Current (RMS),A,35.2
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.58
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.57
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,15.02
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,N Current (RMS),A,48.9
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-09 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 17:00:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L3 Active Power,kW,42.81
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L2 Active Power,kW,63.55
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L1 Active Power,kW,37.11
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,N Current (RMS),A,110.6
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L3 Current (RMS),A,179.2
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L2 Current (RMS),A,264.7
604088,Priory Cottage,2023-08-09 17:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,21.97
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.91
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.61
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.94
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,11.27
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,12.04
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,N Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.94
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 16:50:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L3 Active Power,kW,38.31
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L2 Active Power,kW,50.28
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L1 Active Power,kW,36.0
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L3 Current (RMS),A,161.5
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L2 Current (RMS),A,210.9
604088,Priory Cottage,2023-08-09 16:50:00+00:00,busbar,,L1 Current (RMS),A,152.6
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,24.17
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.97
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.09
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,N Current (RMS),A,54.5
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,101.1
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.93
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.35
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,8.84
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.07
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.76
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.38
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 16:40:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.35
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L3 Active Power,kW,38.33
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L2 Active Power,kW,33.23
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L1 Active Power,kW,34.04
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,N Current (RMS),A,66.8
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L3 Current (RMS),A,161.0
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L2 Current (RMS),A,141.5
604088,Priory Cottage,2023-08-09 16:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,24.72
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.02
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,25.12
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,N Current (RMS),A,65.3
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,107.2
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.7
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.73
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.99
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.43
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-09 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 16:30:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L3 Active Power,kW,40.54
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L2 Active Power,kW,29.02
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L1 Active Power,kW,44.06
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,N Current (RMS),A,65.0
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-09 16:30:00+00:00,busbar,,L1 Current (RMS),A,186.3
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,19.5
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.43
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,22.31
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,N Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.9
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.0
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,9.09
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,8.99
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.7
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.53
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 16:20:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.39
