Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L3 Active Power,kW,34.67
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L2 Active Power,kW,35.01
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L1 Active Power,kW,42.58
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,N Current (RMS),A,62.1
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L3 Current (RMS),A,146.7
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L2 Current (RMS),A,149.4
604088,Priory Cottage,2023-08-09 16:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.18
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.29
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,19.03
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,80.4
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.59
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.29
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.83
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.08
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.23
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.29
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 16:10:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L3 Active Power,kW,31.87
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L2 Active Power,kW,34.28
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L1 Active Power,kW,46.74
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L3 Current (RMS),A,134.3
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L2 Current (RMS),A,143.8
604088,Priory Cottage,2023-08-09 16:10:00+00:00,busbar,,L1 Current (RMS),A,196.0
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.66
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.87
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.55
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.65
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.09
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.65
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.83
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.89
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.73
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.03
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-09 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 16:00:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L3 Active Power,kW,32.07
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L2 Active Power,kW,37.77
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L1 Active Power,kW,45.86
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L3 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L2 Current (RMS),A,158.3
604088,Priory Cottage,2023-08-09 16:00:00+00:00,busbar,,L1 Current (RMS),A,192.6
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.18
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.34
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.31
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.61
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.01
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.76
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.52
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 15:50:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L3 Active Power,kW,36.67
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L2 Active Power,kW,33.63
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L1 Active Power,kW,36.01
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,N Current (RMS),A,35.7
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L3 Current (RMS),A,155.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L2 Current (RMS),A,141.8
604088,Priory Cottage,2023-08-09 15:50:00+00:00,busbar,,L1 Current (RMS),A,153.1
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.53
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.22
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.68
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.5
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.05
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.48
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.97
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.68
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.74
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 15:40:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L3 Active Power,kW,33.79
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L2 Active Power,kW,34.21
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L1 Active Power,kW,30.44
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L2 Current (RMS),A,144.9
604088,Priory Cottage,2023-08-09 15:40:00+00:00,busbar,,L1 Current (RMS),A,129.7
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.33
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.98
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.05
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.33
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.98
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.68
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.18
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 15:30:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L3 Active Power,kW,27.43
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L2 Active Power,kW,28.18
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L1 Active Power,kW,31.13
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L3 Current (RMS),A,117.3
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L2 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-09 15:30:00+00:00,busbar,,L1 Current (RMS),A,131.8
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.04
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.12
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,20.34
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,85.4
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.12
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.02
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.79
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-09 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 15:20:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L3 Active Power,kW,27.7
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L2 Active Power,kW,33.87
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L1 Active Power,kW,30.84
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,N Current (RMS),A,56.9
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L3 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L2 Current (RMS),A,144.5
604088,Priory Cottage,2023-08-09 15:20:00+00:00,busbar,,L1 Current (RMS),A,130.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.07
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.29
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.79
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.89
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.65
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.85
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L3 Active Power,kW,22.79
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L2 Active Power,kW,29.26
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L1 Active Power,kW,26.02
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L3 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L2 Current (RMS),A,124.6
604088,Priory Cottage,2023-08-09 15:10:00+00:00,busbar,,L1 Current (RMS),A,112.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.12
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.95
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.04
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.82
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.22
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 15:00:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L3 Active Power,kW,19.57
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L2 Active Power,kW,29.83
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L1 Active Power,kW,28.73
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L3 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L2 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-09 15:00:00+00:00,busbar,,L1 Current (RMS),A,122.4
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.15
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.99
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
