Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.49
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.71
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.58
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-09 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 14:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L3 Active Power,kW,26.16
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L2 Active Power,kW,24.34
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L1 Active Power,kW,25.54
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,N Current (RMS),A,49.1
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L2 Current (RMS),A,104.9
604088,Priory Cottage,2023-08-09 14:50:00+00:00,busbar,,L1 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.52
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.04
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.11
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.77
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.16
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,7.34
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.37
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 14:40:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L3 Active Power,kW,25.15
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L2 Active Power,kW,22.36
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L1 Active Power,kW,36.87
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,N Current (RMS),A,48.1
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L3 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L2 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-09 14:40:00+00:00,busbar,,L1 Current (RMS),A,157.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.02
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.83
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,23.35
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,N Current (RMS),A,53.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.99
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.63
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.92
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 14:30:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L3 Active Power,kW,23.5
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L2 Active Power,kW,26.42
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L1 Active Power,kW,40.21
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.6
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.0
604088,Priory Cottage,2023-08-09 14:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.75
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.89
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.6
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.47
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.69
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.87
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 14:20:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L3 Active Power,kW,21.05
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L2 Active Power,kW,27.78
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L1 Active Power,kW,27.69
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L3 Current (RMS),A,91.8
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
604088,Priory Cottage,2023-08-09 14:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.23
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,22.25
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,N Current (RMS),A,63.7
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,93.9
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.52
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.44
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-09 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 14:10:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L3 Active Power,kW,15.01
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L2 Active Power,kW,30.54
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L1 Active Power,kW,41.29
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L3 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
604088,Priory Cottage,2023-08-09 14:10:00+00:00,busbar,,L1 Current (RMS),A,175.3
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.04
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.85
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,19.46
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,N Current (RMS),A,63.1
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,89.4
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.61
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.52
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.78
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.7
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-09 14:00:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L3 Active Power,kW,15.28
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L2 Active Power,kW,24.42
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L1 Active Power,kW,30.95
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,N Current (RMS),A,59.1
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L3 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L2 Current (RMS),A,105.0
604088,Priory Cottage,2023-08-09 14:00:00+00:00,busbar,,L1 Current (RMS),A,135.3
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,3.45
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.03
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.73
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,N Current (RMS),A,59.1
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.39
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.39
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-09 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 13:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L3 Active Power,kW,12.73
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L2 Active Power,kW,24.19
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L1 Active Power,kW,29.32
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-09 13:50:00+00:00,busbar,,L1 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.77
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.01
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.12
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 13:40:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L3 Active Power,kW,9.87
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L2 Active Power,kW,25.49
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L1 Active Power,kW,18.22
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L3 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L2 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-09 13:40:00+00:00,busbar,,L1 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,4.71
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.69
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.4
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.92
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
