Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.89
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.15
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.57
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-09 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 13:30:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.29
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L3 Active Power,kW,12.24
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L2 Active Power,kW,24.38
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L1 Active Power,kW,20.74
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L2 Current (RMS),A,106.9
604088,Priory Cottage,2023-08-09 13:30:00+00:00,busbar,,L1 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,4.66
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,14.18
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.11
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,N Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.31
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.85
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-09 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 13:20:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L3 Active Power,kW,10.96
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L2 Active Power,kW,26.94
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L1 Active Power,kW,24.56
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L3 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-09 13:20:00+00:00,busbar,,L1 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.08
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.45
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 13:10:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.65
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L3 Active Power,kW,11.54
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L2 Active Power,kW,23.99
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L1 Active Power,kW,20.21
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L2 Current (RMS),A,104.0
604088,Priory Cottage,2023-08-09 13:10:00+00:00,busbar,,L1 Current (RMS),A,90.3
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.97
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.35
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.48
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.68
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.2
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 13:00:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.65
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L3 Active Power,kW,19.23
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L2 Active Power,kW,25.12
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L1 Active Power,kW,19.08
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.9
604088,Priory Cottage,2023-08-09 13:00:00+00:00,busbar,,L1 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.42
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.24
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.99
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,-0.55
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.1
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 12:50:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L3 Active Power,kW,15.48
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L2 Active Power,kW,25.41
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L1 Active Power,kW,16.65
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L3 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L2 Current (RMS),A,109.2
604088,Priory Cottage,2023-08-09 12:50:00+00:00,busbar,,L1 Current (RMS),A,76.2
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.61
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.46
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.67
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,N Current (RMS),A,49.2
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.86
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.32
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 12:40:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L3 Active Power,kW,15.1
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L2 Active Power,kW,27.84
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L1 Active Power,kW,24.55
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
604088,Priory Cottage,2023-08-09 12:40:00+00:00,busbar,,L1 Current (RMS),A,110.9
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.58
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.38
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,N Current (RMS),A,49.6
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.66
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.14
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 12:30:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L3 Active Power,kW,14.34
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L2 Active Power,kW,30.0
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L1 Active Power,kW,25.88
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L3 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L2 Current (RMS),A,128.0
604088,Priory Cottage,2023-08-09 12:30:00+00:00,busbar,,L1 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.87
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.41
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.39
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.32
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-09 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 12:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L3 Active Power,kW,14.41
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L2 Active Power,kW,30.27
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L1 Active Power,kW,22.22
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L3 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L2 Current (RMS),A,129.3
604088,Priory Cottage,2023-08-09 12:20:00+00:00,busbar,,L1 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.64
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.77
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,N Current (RMS),A,49.4
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.25
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.58
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-09 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 12:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L2 Active Power,kW,26.18
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L1 Active Power,kW,21.4
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L3 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L2 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-09 12:10:00+00:00,busbar,,L1 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
