Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,4.3
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.13
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.27
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.21
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.93
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-09 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 12:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L3 Active Power,kW,19.06
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L2 Active Power,kW,21.51
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L1 Active Power,kW,24.65
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,N Current (RMS),A,63.5
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L3 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L2 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-09 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.2
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.5
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.93
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.1
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.19
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.82
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.24
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-09 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 11:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L3 Active Power,kW,12.36
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L2 Active Power,kW,24.31
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L1 Active Power,kW,21.74
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L3 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L2 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-09 11:50:00+00:00,busbar,,L1 Current (RMS),A,94.7
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.69
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.36
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.5
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.08
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.71
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.54
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.03
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.93
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 11:40:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L3 Active Power,kW,17.14
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L2 Active Power,kW,24.66
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L1 Active Power,kW,19.25
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,N Current (RMS),A,51.0
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L3 Current (RMS),A,78.2
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-09 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.67
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.17
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.25
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.13
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 11:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L3 Active Power,kW,17.27
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L2 Active Power,kW,22.87
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L1 Active Power,kW,21.94
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,N Current (RMS),A,42.3
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L3 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L2 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-09 11:30:00+00:00,busbar,,L1 Current (RMS),A,95.6
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.43
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.06
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.6
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.53
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-09 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 11:20:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L3 Active Power,kW,16.46
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L2 Active Power,kW,24.9
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L1 Active Power,kW,18.26
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L3 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L2 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-09 11:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.03
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.14
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.06
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.97
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.88
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-09 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-09 11:10:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L3 Active Power,kW,15.11
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L2 Active Power,kW,21.61
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L1 Active Power,kW,22.92
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L3 Current (RMS),A,70.7
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L2 Current (RMS),A,94.3
604088,Priory Cottage,2023-08-09 11:10:00+00:00,busbar,,L1 Current (RMS),A,101.2
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.57
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.11
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.41
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.59
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.97
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.76
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.5
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 11:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L3 Active Power,kW,20.54
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L2 Active Power,kW,24.64
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L1 Active Power,kW,25.24
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L3 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L2 Current (RMS),A,106.8
604088,Priory Cottage,2023-08-09 11:00:00+00:00,busbar,,L1 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.14
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.16
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.93
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.9
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.15
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.55
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 10:50:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.51
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L3 Active Power,kW,21.13
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L2 Active Power,kW,22.42
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L1 Active Power,kW,18.85
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L3 Current (RMS),A,92.9
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L2 Current (RMS),A,98.6
604088,Priory Cottage,2023-08-09 10:50:00+00:00,busbar,,L1 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,16.95
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.89
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.58
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.6
