Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.99
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.47
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-09 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 10:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L3 Active Power,kW,18.67
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L2 Active Power,kW,32.48
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L1 Active Power,kW,25.73
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L3 Current (RMS),A,83.2
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L2 Current (RMS),A,138.5
604088,Priory Cottage,2023-08-09 10:40:00+00:00,busbar,,L1 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.32
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.29
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.88
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.07
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 10:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.9
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.9
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L3 Active Power,kW,20.35
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L2 Active Power,kW,21.5
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L1 Active Power,kW,24.15
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L3 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L2 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-09 10:30:00+00:00,busbar,,L1 Current (RMS),A,105.3
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.7
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.91
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.42
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.38
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.06
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-09 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 10:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L3 Active Power,kW,15.02
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L2 Active Power,kW,24.43
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L1 Active Power,kW,22.75
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,N Current (RMS),A,41.9
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L3 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L2 Current (RMS),A,105.9
604088,Priory Cottage,2023-08-09 10:20:00+00:00,busbar,,L1 Current (RMS),A,100.5
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.84
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.3
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.91
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-09 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 10:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L3 Active Power,kW,16.94
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L2 Active Power,kW,29.5
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L1 Active Power,kW,20.09
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L3 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L2 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-09 10:10:00+00:00,busbar,,L1 Current (RMS),A,89.1
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.24
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.57
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.62
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.51
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.55
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.41
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.78
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-09 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 10:00:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L3 Active Power,kW,19.23
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L2 Active Power,kW,29.11
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L1 Active Power,kW,20.96
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,N Current (RMS),A,38.6
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L3 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L2 Current (RMS),A,125.8
604088,Priory Cottage,2023-08-09 10:00:00+00:00,busbar,,L1 Current (RMS),A,92.1
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.15
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.4
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.31
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.94
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,N Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.58
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.14
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.1
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.1
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.4
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 09:50:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L3 Active Power,kW,17.29
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L2 Active Power,kW,31.58
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L1 Active Power,kW,19.01
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L3 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L2 Current (RMS),A,134.4
604088,Priory Cottage,2023-08-09 09:50:00+00:00,busbar,,L1 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.93
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.82
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.96
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.4
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.32
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.19
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 09:40:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L3 Active Power,kW,20.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L2 Active Power,kW,27.78
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L1 Active Power,kW,19.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L3 Current (RMS),A,89.9
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-09 09:40:00+00:00,busbar,,L1 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.03
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,12.89
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.33
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.91
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.93
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.82
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.91
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.07
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-09 09:30:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L3 Active Power,kW,22.48
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L2 Active Power,kW,32.48
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L1 Active Power,kW,26.25
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,N Current (RMS),A,47.5
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L3 Current (RMS),A,99.9
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
604088,Priory Cottage,2023-08-09 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.78
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.84
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.88
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.6
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.04
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 09:20:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
