Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L3 Active Power,kW,23.88
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L2 Active Power,kW,24.66
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L1 Active Power,kW,23.55
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L3 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L2 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-09 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.7
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.7
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.16
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.3
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.8
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.07
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.57
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 09:10:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L3 Active Power,kW,24.33
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L2 Active Power,kW,22.88
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L1 Active Power,kW,22.95
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L3 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L2 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-09 09:10:00+00:00,busbar,,L1 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.47
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.57
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.24
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.12
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.33
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 09:00:00+00:00,transformer,,Temperature,C,27.7
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L3 Active Power,kW,25.47
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L2 Active Power,kW,24.71
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L1 Active Power,kW,24.84
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L2 Current (RMS),A,106.7
604088,Priory Cottage,2023-08-09 09:00:00+00:00,busbar,,L1 Current (RMS),A,108.0
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.25
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.57
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.1
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,41.5
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L3 Active Power,kW,20.13
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L2 Active Power,kW,23.88
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L1 Active Power,kW,22.42
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L3 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L2 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-09 08:50:00+00:00,busbar,,L1 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,18.59
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,N Current (RMS),A,55.5
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.92
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.35
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-09 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-09 08:40:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L3 Active Power,kW,16.2
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L2 Active Power,kW,29.16
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L1 Active Power,kW,33.62
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-09 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.3
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.98
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.72
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,16.69
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,N Current (RMS),A,56.8
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.62
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.47
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.99
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-09 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-09 08:30:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L3 Active Power,kW,14.43
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L2 Active Power,kW,30.67
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L1 Active Power,kW,28.25
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L3 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L2 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-09 08:30:00+00:00,busbar,,L1 Current (RMS),A,129.0
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.04
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.97
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.44
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,10.6
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.39
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.02
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.14
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
604088,Priory Cottage,2023-08-09 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 08:20:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L3 Active Power,kW,19.06
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L2 Active Power,kW,35.45
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L1 Active Power,kW,18.44
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L3 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
604088,Priory Cottage,2023-08-09 08:20:00+00:00,busbar,,L1 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.71
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.08
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-09 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 08:10:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L3 Active Power,kW,24.77
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L2 Active Power,kW,33.24
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L1 Active Power,kW,24.75
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L3 Current (RMS),A,111.3
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L2 Current (RMS),A,142.6
604088,Priory Cottage,2023-08-09 08:10:00+00:00,busbar,,L1 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.22
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.63
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.62
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.5
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 08:00:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L3 Active Power,kW,19.14
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L2 Active Power,kW,26.45
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L1 Active Power,kW,28.28
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,N Current (RMS),A,58.6
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L3 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L2 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-09 08:00:00+00:00,busbar,,L1 Current (RMS),A,120.7
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.34
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.67
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.56
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
