Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.56
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 07:50:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L3 Active Power,kW,16.68
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L2 Active Power,kW,26.87
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L1 Active Power,kW,22.84
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
604088,Priory Cottage,2023-08-09 07:50:00+00:00,busbar,,L1 Current (RMS),A,99.7
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.87
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.09
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.29
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,N Current (RMS),A,36.9
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.86
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-09 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 07:40:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L3 Active Power,kW,23.59
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L2 Active Power,kW,24.23
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L1 Active Power,kW,26.73
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L2 Current (RMS),A,105.0
604088,Priory Cottage,2023-08-09 07:40:00+00:00,busbar,,L1 Current (RMS),A,117.8
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.05
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.66
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.32
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.23
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.0
604088,Priory Cottage,2023-08-09 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 07:30:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.52
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L3 Active Power,kW,20.39
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L2 Active Power,kW,25.78
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L1 Active Power,kW,27.6
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L2 Current (RMS),A,112.2
604088,Priory Cottage,2023-08-09 07:30:00+00:00,busbar,,L1 Current (RMS),A,119.4
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.69
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.9
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.81
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,9.59
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.02
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.57
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,9.11
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-09 07:20:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L3 Active Power,kW,16.61
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L2 Active Power,kW,31.34
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L1 Active Power,kW,28.77
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,N Current (RMS),A,64.4
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L3 Current (RMS),A,75.3
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L2 Current (RMS),A,133.6
604088,Priory Cottage,2023-08-09 07:20:00+00:00,busbar,,L1 Current (RMS),A,124.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.99
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.39
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.61
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-09 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 07:10:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L3 Active Power,kW,15.3
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L2 Active Power,kW,22.24
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L1 Active Power,kW,22.19
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L3 Current (RMS),A,69.6
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L2 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-09 07:10:00+00:00,busbar,,L1 Current (RMS),A,96.3
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.28
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.71
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,68.0
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,10.82
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.24
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.75
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.01
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-09 07:00:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L3 Active Power,kW,20.01
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L2 Active Power,kW,27.56
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L1 Active Power,kW,33.64
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L3 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L2 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-09 07:00:00+00:00,busbar,,L1 Current (RMS),A,142.8
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.95
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.74
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.61
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,16.28
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,N Current (RMS),A,44.8
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,69.1
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 06:50:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L3 Active Power,kW,21.4
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L2 Active Power,kW,33.48
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L1 Active Power,kW,24.58
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,N Current (RMS),A,78.8
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L2 Current (RMS),A,142.0
604088,Priory Cottage,2023-08-09 06:50:00+00:00,busbar,,L1 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.44
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.37
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,12.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.91
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.66
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-09 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 06:40:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L3 Active Power,kW,21.34
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L2 Active Power,kW,34.72
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L1 Active Power,kW,23.1
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,N Current (RMS),A,65.0
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L3 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L2 Current (RMS),A,146.9
604088,Priory Cottage,2023-08-09 06:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.78
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.11
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.59
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,N Current (RMS),A,50.9
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,75.8
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.83
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
