Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 06:30:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L3 Active Power,kW,27.64
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L2 Active Power,kW,19.79
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L1 Active Power,kW,20.94
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,N Current (RMS),A,53.3
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L3 Current (RMS),A,120.8
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-09 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.68
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.26
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.34
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,73.1
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.65
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 06:20:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.34
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L3 Active Power,kW,28.57
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L2 Active Power,kW,21.24
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L1 Active Power,kW,17.72
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.8
604088,Priory Cottage,2023-08-09 06:20:00+00:00,busbar,,L1 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.05
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.89
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.89
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,N Current (RMS),A,53.0
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.68
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.41
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.43
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-09 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 06:10:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L3 Active Power,kW,17.28
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L2 Active Power,kW,29.0
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L1 Active Power,kW,22.88
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,N Current (RMS),A,58.5
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L3 Current (RMS),A,78.4
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L2 Current (RMS),A,125.0
604088,Priory Cottage,2023-08-09 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.08
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.28
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.12
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,N Current (RMS),A,63.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,91.6
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.05
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.74
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-09 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 06:00:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L3 Active Power,kW,16.98
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L2 Active Power,kW,32.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L1 Active Power,kW,16.57
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,N Current (RMS),A,49.3
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
604088,Priory Cottage,2023-08-09 06:00:00+00:00,busbar,,L1 Current (RMS),A,74.3
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.41
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.85
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.49
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,N Current (RMS),A,44.6
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.21
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.01
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-09 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 05:50:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.89
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L3 Active Power,kW,16.31
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L2 Active Power,kW,22.46
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L1 Active Power,kW,18.64
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,N Current (RMS),A,50.5
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-09 05:50:00+00:00,busbar,,L1 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.8
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.26
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.89
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.71
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.51
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-09 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 05:40:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L3 Active Power,kW,12.76
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L2 Active Power,kW,25.44
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L1 Active Power,kW,18.1
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L3 Current (RMS),A,60.0
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L2 Current (RMS),A,110.3
604088,Priory Cottage,2023-08-09 05:40:00+00:00,busbar,,L1 Current (RMS),A,79.4
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.91
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.41
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.72
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.13
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-09 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L3 Active Power,kW,14.25
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L2 Active Power,kW,20.9
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L1 Active Power,kW,18.03
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L3 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-09 05:30:00+00:00,busbar,,L1 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.9
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.85
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.03
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 05:20:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.39
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L3 Active Power,kW,12.53
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L2 Active Power,kW,13.47
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L1 Active Power,kW,12.91
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L3 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-09 05:20:00+00:00,busbar,,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.6
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.48
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.29
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,transformer,,Temperature,C,26.3
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.14
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.07
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L2 Active Power,kW,16.29
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L1 Active Power,kW,14.25
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L3 Current (RMS),A,58.9
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-09 05:10:00+00:00,busbar,,L1 Current (RMS),A,64.5
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.5
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
