Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.28
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.71
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.27
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 05:00:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L3 Active Power,kW,11.25
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L2 Active Power,kW,14.57
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L1 Active Power,kW,15.22
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L3 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-09 05:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.72
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-09 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 04:50:00+00:00,transformer,,Temperature,C,26.4
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L3 Active Power,kW,12.99
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L2 Active Power,kW,15.38
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L1 Active Power,kW,14.7
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L2 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-09 04:50:00+00:00,busbar,,L1 Current (RMS),A,65.9
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.08
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.73
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 04:40:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L3 Active Power,kW,14.93
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L2 Active Power,kW,12.91
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L1 Active Power,kW,12.88
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L3 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-09 04:40:00+00:00,busbar,,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.05
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.5
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.97
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 04:30:00+00:00,transformer,,Temperature,C,26.5
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L3 Active Power,kW,15.04
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L2 Active Power,kW,12.8
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L1 Active Power,kW,13.97
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L3 Current (RMS),A,69.4
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L2 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-09 04:30:00+00:00,busbar,,L1 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.43
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.47
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 04:20:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L3 Active Power,kW,11.64
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L2 Active Power,kW,11.63
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L1 Active Power,kW,13.46
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L3 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L2 Current (RMS),A,52.7
604088,Priory Cottage,2023-08-09 04:20:00+00:00,busbar,,L1 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.34
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.98
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 04:10:00+00:00,transformer,,Temperature,C,26.6
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L3 Active Power,kW,11.86
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L2 Active Power,kW,12.12
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L1 Active Power,kW,15.0
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L2 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-09 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.21
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 04:00:00+00:00,transformer,,Temperature,C,26.7
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L3 Active Power,kW,10.27
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L2 Active Power,kW,11.9
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L1 Active Power,kW,12.36
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L2 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-09 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.61
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.72
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.14
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 03:50:00+00:00,transformer,,Temperature,C,26.8
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L3 Active Power,kW,12.17
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L2 Active Power,kW,12.12
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L1 Active Power,kW,13.29
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-09 03:50:00+00:00,busbar,,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.35
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.11
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.18
