Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 03:40:00+00:00,transformer,,Temperature,C,26.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.44
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L3 Active Power,kW,11.17
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L2 Active Power,kW,12.85
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L1 Active Power,kW,12.45
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L3 Current (RMS),A,52.0
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L2 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-09 03:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 03:30:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L3 Active Power,kW,10.61
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L2 Active Power,kW,12.58
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L3 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-09 03:30:00+00:00,busbar,,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.19
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.41
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,4.54
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.15
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.16
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.1
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 03:20:00+00:00,transformer,,Temperature,C,27.0
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.52
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.5
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L3 Active Power,kW,10.19
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L2 Active Power,kW,11.82
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L1 Active Power,kW,12.3
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L2 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-09 03:20:00+00:00,busbar,,L1 Current (RMS),A,56.3
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,22.7
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.17
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 03:10:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.45
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L3 Active Power,kW,10.05
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L2 Active Power,kW,13.03
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L1 Active Power,kW,12.34
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L2 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-09 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.91
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 03:00:00+00:00,transformer,,Temperature,C,27.1
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L3 Active Power,kW,10.4
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L2 Active Power,kW,14.97
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L1 Active Power,kW,13.68
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L3 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L2 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-09 03:00:00+00:00,busbar,,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.59
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.08
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 02:50:00+00:00,transformer,,Temperature,C,27.2
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.41
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L2 Active Power,kW,12.65
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L1 Active Power,kW,12.79
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-09 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.31
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.12
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 02:40:00+00:00,transformer,,Temperature,C,27.3
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.43
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L3 Active Power,kW,10.61
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L2 Active Power,kW,12.72
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L1 Active Power,kW,13.1
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L3 Current (RMS),A,50.9
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-09 02:40:00+00:00,busbar,,L1 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.58
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 02:30:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L3 Active Power,kW,10.53
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L2 Active Power,kW,12.18
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L1 Active Power,kW,13.29
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L3 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L2 Current (RMS),A,54.4
604088,Priory Cottage,2023-08-09 02:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.45
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.56
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 02:20:00+00:00,transformer,,Temperature,C,27.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.64
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L3 Active Power,kW,10.22
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L2 Active Power,kW,12.55
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L1 Active Power,kW,12.2
