Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L3 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-09 02:20:00+00:00,busbar,,L1 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.17
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.76
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,transformer,,Temperature,C,27.5
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.65
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L3 Active Power,kW,9.91
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L2 Active Power,kW,12.83
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L1 Active Power,kW,12.23
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-09 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.69
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,4.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 02:00:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L3 Active Power,kW,10.39
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L2 Active Power,kW,13.27
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L1 Active Power,kW,11.8
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L2 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-09 02:00:00+00:00,busbar,,L1 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.4
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.33
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.51
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,N Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 01:50:00+00:00,transformer,,Temperature,C,27.6
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.63
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L3 Active Power,kW,10.36
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L2 Active Power,kW,13.47
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L1 Active Power,kW,14.81
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L3 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L2 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-09 01:50:00+00:00,busbar,,L1 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.48
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.22
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.39
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.49
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 01:40:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.48
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.58
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L3 Active Power,kW,10.88
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L2 Active Power,kW,14.12
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L1 Active Power,kW,15.43
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L2 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-09 01:40:00+00:00,busbar,,L1 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.25
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.86
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 01:30:00+00:00,transformer,,Temperature,C,27.8
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.56
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.66
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L3 Active Power,kW,10.49
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L2 Active Power,kW,14.22
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L1 Active Power,kW,15.86
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L3 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L2 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-09 01:30:00+00:00,busbar,,L1 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.52
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.62
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.86
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,33.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.34
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.17
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 01:20:00+00:00,transformer,,Temperature,C,27.9
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.67
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L3 Active Power,kW,11.16
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L2 Active Power,kW,14.65
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L1 Active Power,kW,18.47
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L3 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-09 01:20:00+00:00,busbar,,L1 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.15
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.83
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,7.96
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,N Current (RMS),A,23.9
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-09 01:10:00+00:00,transformer,,Temperature,C,28.0
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.57
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.68
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L3 Active Power,kW,10.09
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L2 Active Power,kW,14.43
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L1 Active Power,kW,16.68
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L3 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L2 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-09 01:10:00+00:00,busbar,,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.43
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.77
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.3
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.98
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 01:00:00+00:00,transformer,,Temperature,C,28.1
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.72
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L2 Active Power,kW,15.43
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L1 Active Power,kW,12.32
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L2 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-09 01:00:00+00:00,busbar,,L1 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.9
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
