Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 00:50:00+00:00,transformer,,Temperature,C,28.2
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.75
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L3 Active Power,kW,11.11
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L2 Active Power,kW,15.66
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L1 Active Power,kW,12.3
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L3 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L2 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-09 00:50:00+00:00,busbar,,L1 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.43
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.96
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.14
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-09 00:40:00+00:00,transformer,,Temperature,C,28.3
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L3 Active Power,kW,10.37
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L2 Active Power,kW,14.15
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L1 Active Power,kW,13.4
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-09 00:40:00+00:00,busbar,,L1 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.21
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.04
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,N Current (RMS),A,22.9
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-09 00:30:00+00:00,transformer,,Temperature,C,28.5
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.74
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.71
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L3 Active Power,kW,10.71
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L2 Active Power,kW,14.98
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L1 Active Power,kW,13.59
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L3 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L2 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-09 00:30:00+00:00,busbar,,L1 Current (RMS),A,61.1
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.49
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.35
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-09 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-09 00:20:00+00:00,transformer,,Temperature,C,28.6
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L3 Active Power,kW,11.64
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L2 Active Power,kW,15.38
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L1 Active Power,kW,13.56
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L3 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L2 Current (RMS),A,68.6
604088,Priory Cottage,2023-08-09 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.77
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.27
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.2
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-09 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-09 00:10:00+00:00,transformer,,Temperature,C,28.7
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.89
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L3 Active Power,kW,11.92
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L2 Active Power,kW,18.63
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L1 Active Power,kW,14.26
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L2 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-09 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.49
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.29
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.39
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-09 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-09 00:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L3 Active Power,kW,12.2
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L2 Active Power,kW,23.15
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L1 Active Power,kW,15.27
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L3 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-09 00:00:00+00:00,busbar,,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.15
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,16.28
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.81
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.06
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 23:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L3 Active Power,kW,20.13
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L2 Active Power,kW,23.64
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L1 Active Power,kW,16.81
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L3 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L2 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-10 23:50:00+00:00,busbar,,L1 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.29
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.79
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.78
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.38
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 23:40:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L3 Active Power,kW,20.48
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L2 Active Power,kW,26.56
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L1 Active Power,kW,20.65
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L3 Current (RMS),A,89.5
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L2 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-10 23:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.76
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,18.85
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.48
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 23:30:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.15
