Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.24
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L3 Active Power,kW,22.04
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L2 Active Power,kW,25.85
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L1 Active Power,kW,20.15
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L2 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-10 23:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.1
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.89
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.15
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 23:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L3 Active Power,kW,15.93
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L2 Active Power,kW,24.27
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L1 Active Power,kW,20.32
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L2 Current (RMS),A,102.9
604088,Priory Cottage,2023-08-10 23:20:00+00:00,busbar,,L1 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.47
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.09
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.78
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,N Current (RMS),A,52.2
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.07
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 23:10:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L3 Active Power,kW,13.56
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L2 Active Power,kW,25.88
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L1 Active Power,kW,20.38
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L3 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-10 23:10:00+00:00,busbar,,L1 Current (RMS),A,88.0
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.74
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,20.91
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.56
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,N Current (RMS),A,61.4
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.99
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 23:00:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L3 Active Power,kW,13.71
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L2 Active Power,kW,29.23
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L1 Active Power,kW,18.74
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L3 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L2 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-10 23:00:00+00:00,busbar,,L1 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.6
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.66
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.57
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,N Current (RMS),A,56.7
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L3 Active Power,kW,15.24
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L2 Active Power,kW,29.46
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L1 Active Power,kW,18.06
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,N Current (RMS),A,43.1
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L2 Current (RMS),A,124.3
604088,Priory Cottage,2023-08-10 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.01
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.14
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.76
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,N Current (RMS),A,48.5
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.45
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.4
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 22:40:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L3 Active Power,kW,16.84
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L2 Active Power,kW,27.6
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L1 Active Power,kW,21.91
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L3 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L2 Current (RMS),A,116.7
604088,Priory Cottage,2023-08-10 22:40:00+00:00,busbar,,L1 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.69
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,20.76
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.63
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.86
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.05
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 22:30:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L3 Active Power,kW,16.47
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L2 Active Power,kW,30.12
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L1 Active Power,kW,25.38
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,N Current (RMS),A,58.2
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L3 Current (RMS),A,75.4
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L2 Current (RMS),A,127.0
604088,Priory Cottage,2023-08-10 22:30:00+00:00,busbar,,L1 Current (RMS),A,108.4
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.79
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.49
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,N Current (RMS),A,51.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.8
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.87
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.62
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.47
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.85
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.86
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-10 22:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L3 Active Power,kW,17.72
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L2 Active Power,kW,29.69
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L1 Active Power,kW,26.74
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,N Current (RMS),A,59.7
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L3 Current (RMS),A,79.8
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.6
604088,Priory Cottage,2023-08-10 22:20:00+00:00,busbar,,L1 Current (RMS),A,115.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.77
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.49
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,N Current (RMS),A,53.9
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,59.3
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.56
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.76
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 22:10:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L3 Active Power,kW,17.09
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L2 Active Power,kW,32.28
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L1 Active Power,kW,27.9
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L3 Current (RMS),A,77.5
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.9
604088,Priory Cottage,2023-08-10 22:10:00+00:00,busbar,,L1 Current (RMS),A,121.2
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.35
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.68
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.74
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
