Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.88
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 22:00:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.37
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L3 Active Power,kW,21.91
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L2 Active Power,kW,32.89
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L1 Active Power,kW,27.74
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L3 Current (RMS),A,96.3
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-10 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.89
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,26.17
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.64
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,N Current (RMS),A,72.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.94
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.61
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.05
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 21:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L3 Active Power,kW,18.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L2 Active Power,kW,37.94
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L1 Active Power,kW,25.7
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,N Current (RMS),A,70.4
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L2 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-10 21:50:00+00:00,busbar,,L1 Current (RMS),A,110.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.99
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,23.53
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.23
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,N Current (RMS),A,62.7
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,97.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.59
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.68
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.85
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.82
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.51
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.61
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.7
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-10 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 21:40:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L3 Active Power,kW,18.98
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L2 Active Power,kW,38.23
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L1 Active Power,kW,34.12
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,N Current (RMS),A,60.3
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L3 Current (RMS),A,85.2
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L2 Current (RMS),A,159.4
604088,Priory Cottage,2023-08-10 21:40:00+00:00,busbar,,L1 Current (RMS),A,143.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.93
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.46
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.26
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,N Current (RMS),A,63.5
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.82
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.37
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 21:30:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L3 Active Power,kW,18.01
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L2 Active Power,kW,35.78
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L1 Active Power,kW,33.04
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,N Current (RMS),A,72.1
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L3 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L2 Current (RMS),A,149.3
604088,Priory Cottage,2023-08-10 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.3
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.06
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,27.14
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.22
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,N Current (RMS),A,78.2
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.6
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.38
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,N Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 21:20:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L3 Active Power,kW,20.99
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L2 Active Power,kW,39.89
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L1 Active Power,kW,26.0
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,N Current (RMS),A,72.2
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L3 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L2 Current (RMS),A,166.7
604088,Priory Cottage,2023-08-10 21:20:00+00:00,busbar,,L1 Current (RMS),A,111.2
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.97
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.98
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.77
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,N Current (RMS),A,67.9
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,50.7
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.7
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-10 21:10:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L3 Active Power,kW,24.06
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L2 Active Power,kW,37.78
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L1 Active Power,kW,30.18
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,N Current (RMS),A,73.0
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L3 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
604088,Priory Cottage,2023-08-10 21:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.61
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.83
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,25.3
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.3
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,N Current (RMS),A,63.1
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,47.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,105.1
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.4
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.78
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.17
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,24.8
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.69
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.05
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 21:00:00+00:00,transformer,,Temperature,C,32.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L3 Active Power,kW,28.83
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L2 Active Power,kW,39.2
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L1 Active Power,kW,32.02
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,N Current (RMS),A,66.5
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L2 Current (RMS),A,163.7
604088,Priory Cottage,2023-08-10 21:00:00+00:00,busbar,,L1 Current (RMS),A,136.5
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-3.1
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,11.66
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.5
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.79
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,51.9
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,89.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,12.64
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.2
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.42
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.44
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L3 Active Power,kW,30.07
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L2 Active Power,kW,35.04
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L1 Active Power,kW,28.89
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,N Current (RMS),A,53.7
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L3 Current (RMS),A,129.6
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L2 Current (RMS),A,147.1
604088,Priory Cottage,2023-08-10 20:50:00+00:00,busbar,,L1 Current (RMS),A,123.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,12.94
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,26.28
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.46
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,N Current (RMS),A,68.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,110.7
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.64
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.78
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
