Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.88
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 20:40:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L3 Active Power,kW,28.58
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L2 Active Power,kW,39.86
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L1 Active Power,kW,27.63
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
604088,Priory Cottage,2023-08-10 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.1
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.96
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.58
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.97
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,N Current (RMS),A,57.4
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.16
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.87
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.27
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 20:30:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L3 Active Power,kW,30.85
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L2 Active Power,kW,38.82
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L1 Active Power,kW,27.56
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,N Current (RMS),A,51.7
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L3 Current (RMS),A,132.4
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L2 Current (RMS),A,162.8
604088,Priory Cottage,2023-08-10 20:30:00+00:00,busbar,,L1 Current (RMS),A,118.0
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.05
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.14
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,23.82
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.2
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,N Current (RMS),A,48.3
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,99.8
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,18.57
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.38
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.19
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,78.3
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.52
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-10 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 20:20:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L3 Active Power,kW,37.75
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L2 Active Power,kW,36.96
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L1 Active Power,kW,31.66
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,N Current (RMS),A,67.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L3 Current (RMS),A,160.1
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L2 Current (RMS),A,155.9
604088,Priory Cottage,2023-08-10 20:20:00+00:00,busbar,,L1 Current (RMS),A,134.8
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,1.27
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,32.37
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.29
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,N Current (RMS),A,82.9
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,135.7
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,17.65
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.95
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.23
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.26
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 20:10:00+00:00,transformer,,Temperature,C,33.0
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.98
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L3 Active Power,kW,38.72
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L2 Active Power,kW,45.32
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L1 Active Power,kW,28.23
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,N Current (RMS),A,98.1
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L3 Current (RMS),A,164.5
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L2 Current (RMS),A,190.6
604088,Priory Cottage,2023-08-10 20:10:00+00:00,busbar,,L1 Current (RMS),A,121.4
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,15.82
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,29.8
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.41
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,N Current (RMS),A,69.3
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,126.5
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.51
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.55
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.75
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.76
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-10 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 20:00:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L3 Active Power,kW,33.24
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L2 Active Power,kW,41.36
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L1 Active Power,kW,33.41
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,N Current (RMS),A,77.6
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L3 Current (RMS),A,142.4
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L2 Current (RMS),A,175.0
604088,Priory Cottage,2023-08-10 20:00:00+00:00,busbar,,L1 Current (RMS),A,142.2
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.13
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,17.86
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,17.01
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,74.4
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.35
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.73
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,6.19
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.6
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-10 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 19:50:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L3 Active Power,kW,31.12
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L2 Active Power,kW,31.85
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L1 Active Power,kW,34.46
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L3 Current (RMS),A,133.4
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L2 Current (RMS),A,135.4
604088,Priory Cottage,2023-08-10 19:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.54
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.25
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.05
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,47.5
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.09
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.27
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.64
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.09
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.36
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.62
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 19:40:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L3 Active Power,kW,27.99
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L2 Active Power,kW,32.47
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L1 Active Power,kW,29.61
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L3 Current (RMS),A,121.3
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
604088,Priory Cottage,2023-08-10 19:40:00+00:00,busbar,,L1 Current (RMS),A,126.6
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.43
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,26.12
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.21
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,N Current (RMS),A,74.1
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,16.88
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.56
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,72.9
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,8.56
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-10 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.91
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L3 Active Power,kW,33.99
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L2 Active Power,kW,48.12
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L1 Active Power,kW,28.06
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,N Current (RMS),A,60.6
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L3 Current (RMS),A,145.8
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L2 Current (RMS),A,201.2
604088,Priory Cottage,2023-08-10 19:30:00+00:00,busbar,,L1 Current (RMS),A,120.8
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.66
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.53
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.9
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.2
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Active Power,kW,13.32
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.98
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,40.0,L1 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.45
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,7.95
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,9.37
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,N Current (RMS),A,24.2
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.76
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 19:20:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L3 Active Power,kW,38.93
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L2 Active Power,kW,36.77
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L1 Active Power,kW,36.64
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L3 Current (RMS),A,164.7
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L2 Current (RMS),A,154.6
604088,Priory Cottage,2023-08-10 19:20:00+00:00,busbar,,L1 Current (RMS),A,154.8
