Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Active Power,kW,24.19
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Active Power,kW,26.04
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.41
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,N Current (RMS),A,64.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L3 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L2 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Active Power,kW,7.78
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L3 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,40.0,L1 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.44
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.86
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 19:10:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L3 Active Power,kW,47.44
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L2 Active Power,kW,43.67
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L1 Active Power,kW,32.17
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,N Current (RMS),A,62.0
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L3 Current (RMS),A,200.7
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L2 Current (RMS),A,183.1
604088,Priory Cottage,2023-08-10 19:10:00+00:00,busbar,,L1 Current (RMS),A,136.4
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.56
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Active Power,kW,18.89
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.08
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,N Current (RMS),A,43.2
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L3 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L2 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Active Power,kW,12.17
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Active Power,kW,11.89
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,40.0,L1 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.04
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,7.1
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,N Current (RMS),A,27.8
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.32
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-10 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 19:00:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L3 Active Power,kW,36.11
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L2 Active Power,kW,35.15
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L1 Active Power,kW,36.87
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,N Current (RMS),A,56.1
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L3 Current (RMS),A,154.5
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L2 Current (RMS),A,151.1
604088,Priory Cottage,2023-08-10 19:00:00+00:00,busbar,,L1 Current (RMS),A,155.5
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.13
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.18
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Active Power,kW,18.87
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L3 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L2 Current (RMS),A,60.2
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,50.0,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Active Power,kW,15.86
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.9
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L3 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,40.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.11
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.33
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 18:50:00+00:00,transformer,,Temperature,C,33.4
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.06
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L3 Active Power,kW,37.21
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L2 Active Power,kW,27.36
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L1 Active Power,kW,37.75
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,N Current (RMS),A,59.6
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L3 Current (RMS),A,157.4
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L2 Current (RMS),A,117.7
604088,Priory Cottage,2023-08-10 18:50:00+00:00,busbar,,L1 Current (RMS),A,159.6
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.68
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.29
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.43
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L3 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L2 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,50.0,L1 Current (RMS),A,98.9
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.82
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.94
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L3 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,7.46
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.74
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.73
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.93
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 18:40:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L3 Active Power,kW,37.93
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L2 Active Power,kW,31.36
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L1 Active Power,kW,41.1
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,N Current (RMS),A,47.7
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L3 Current (RMS),A,160.6
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L2 Current (RMS),A,132.9
604088,Priory Cottage,2023-08-10 18:40:00+00:00,busbar,,L1 Current (RMS),A,173.2
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Active Power,kW,19.32
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Active Power,kW,29.63
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Active Power,kW,22.01
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,N Current (RMS),A,64.2
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L2 Current (RMS),A,129.7
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,50.0,L1 Current (RMS),A,93.1
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.91
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.96
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L3 Current (RMS),A,54.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L2 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,7.37
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,N Current (RMS),A,25.3
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.13
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L3 Active Power,kW,45.3
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L2 Active Power,kW,44.48
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L1 Active Power,kW,39.59
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,N Current (RMS),A,89.6
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L3 Current (RMS),A,191.1
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L2 Current (RMS),A,190.1
604088,Priory Cottage,2023-08-10 18:30:00+00:00,busbar,,L1 Current (RMS),A,167.8
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Active Power,kW,27.59
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Active Power,kW,28.01
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Active Power,kW,23.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,N Current (RMS),A,49.9
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L3 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L2 Current (RMS),A,119.1
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,50.0,L1 Current (RMS),A,98.7
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Active Power,kW,11.25
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.46
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.75
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L3 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,8.22
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 18:20:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L3 Active Power,kW,44.74
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L2 Active Power,kW,40.46
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L1 Active Power,kW,42.77
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,N Current (RMS),A,60.7
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L3 Current (RMS),A,188.3
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L2 Current (RMS),A,171.6
604088,Priory Cottage,2023-08-10 18:20:00+00:00,busbar,,L1 Current (RMS),A,179.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Active Power,kW,22.79
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.39
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.29
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L3 Current (RMS),A,96.4
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L2 Current (RMS),A,69.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,50.0,L1 Current (RMS),A,78.9
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.88
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.54
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.42
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,7.69
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,32.9
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.52
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 18:10:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L3 Active Power,kW,38.81
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L2 Active Power,kW,33.76
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L1 Active Power,kW,36.89
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L3 Current (RMS),A,164.7
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
604088,Priory Cottage,2023-08-10 18:10:00+00:00,busbar,,L1 Current (RMS),A,156.9
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Active Power,kW,21.88
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.99
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.74
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L3 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,50.0,L1 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Active Power,kW,11.8
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.07
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.13
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L3 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.87
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.24
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-10 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 18:00:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L3 Active Power,kW,41.84
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L2 Active Power,kW,38.84
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L1 Active Power,kW,35.2
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,N Current (RMS),A,55.4
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L3 Current (RMS),A,177.0
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L2 Current (RMS),A,162.7
604088,Priory Cottage,2023-08-10 18:00:00+00:00,busbar,,L1 Current (RMS),A,149.9
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,24.76
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.63
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,20.81
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,N Current (RMS),A,49.0
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,104.2
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,11.48
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.34
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.98
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.36
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.48
