Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.4
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.9
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 17:50:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L3 Active Power,kW,43.99
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L2 Active Power,kW,31.52
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L1 Active Power,kW,37.59
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L3 Current (RMS),A,185.3
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.1
604088,Priory Cottage,2023-08-10 17:50:00+00:00,busbar,,L1 Current (RMS),A,160.7
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,27.24
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.4
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.69
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,N Current (RMS),A,59.0
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,114.4
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,8.07
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,13.72
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.18
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 17:40:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L3 Active Power,kW,42.41
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L2 Active Power,kW,40.48
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L1 Active Power,kW,30.61
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,N Current (RMS),A,65.3
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L3 Current (RMS),A,178.9
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L2 Current (RMS),A,170.6
604088,Priory Cottage,2023-08-10 17:40:00+00:00,busbar,,L1 Current (RMS),A,131.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,26.1
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,16.89
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.46
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,N Current (RMS),A,57.2
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,72.1
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,9.79
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,8.41
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.5
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.92
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.82
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 17:30:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L3 Active Power,kW,42.07
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L2 Active Power,kW,32.35
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L1 Active Power,kW,29.46
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,N Current (RMS),A,51.5
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L3 Current (RMS),A,179.0
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
604088,Priory Cottage,2023-08-10 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.6
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.44
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.95
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.57
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.64
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.34
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.95
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.72
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 17:20:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L3 Active Power,kW,28.59
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L2 Active Power,kW,31.24
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L1 Active Power,kW,29.77
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L3 Current (RMS),A,124.7
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L2 Current (RMS),A,133.0
604088,Priory Cottage,2023-08-10 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,18.94
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.78
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.4
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,53.8
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.96
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.75
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,6.38
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.36
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.36
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 17:10:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L3 Active Power,kW,33.79
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L2 Active Power,kW,32.47
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L1 Active Power,kW,31.89
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,N Current (RMS),A,44.3
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L3 Current (RMS),A,144.7
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L2 Current (RMS),A,138.1
604088,Priory Cottage,2023-08-10 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,19.45
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.91
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.79
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,N Current (RMS),A,58.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.1
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.44
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.18
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,10.63
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,7.0
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.72
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.53
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.58
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 17:00:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L3 Active Power,kW,36.1
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L2 Active Power,kW,46.28
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L1 Active Power,kW,35.22
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,N Current (RMS),A,71.9
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L3 Current (RMS),A,153.2
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L2 Current (RMS),A,195.4
604088,Priory Cottage,2023-08-10 17:00:00+00:00,busbar,,L1 Current (RMS),A,150.1
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,19.56
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,24.05
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,10.29
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,N Current (RMS),A,58.2
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,103.0
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.58
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.97
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.96
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.96
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.75
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.04
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-10 16:50:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L3 Active Power,kW,35.69
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L2 Active Power,kW,39.23
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L1 Active Power,kW,28.89
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,N Current (RMS),A,60.7
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L3 Current (RMS),A,152.1
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
604088,Priory Cottage,2023-08-10 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.34
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.06
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,13.06
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,9.39
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.32
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,8.18
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.1
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.12
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,N Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 16:40:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L3 Active Power,kW,31.45
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L2 Active Power,kW,39.06
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L1 Active Power,kW,30.75
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L3 Current (RMS),A,134.5
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
604088,Priory Cottage,2023-08-10 16:40:00+00:00,busbar,,L1 Current (RMS),A,131.8
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,17.84
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,17.6
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.57
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,N Current (RMS),A,40.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,12.04
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.0
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.7
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.31
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 16:30:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
