Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L3 Active Power,kW,35.56
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L2 Active Power,kW,40.72
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L1 Active Power,kW,26.04
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.1
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L2 Current (RMS),A,171.6
604088,Priory Cottage,2023-08-10 16:30:00+00:00,busbar,,L1 Current (RMS),A,111.9
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,22.73
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.43
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,12.87
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,98.5
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.14
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,37.2
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.58
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.82
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-10 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 16:20:00+00:00,transformer,,Temperature,C,33.9
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L3 Active Power,kW,38.53
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L2 Active Power,kW,31.26
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L1 Active Power,kW,26.01
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,N Current (RMS),A,45.6
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L3 Current (RMS),A,164.8
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L2 Current (RMS),A,132.6
604088,Priory Cottage,2023-08-10 16:20:00+00:00,busbar,,L1 Current (RMS),A,112.2
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.28
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,18.15
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.79
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,72.2
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.38
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,6.45
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.4
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.29
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.37
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 16:10:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L3 Active Power,kW,29.87
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L2 Active Power,kW,38.01
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L1 Active Power,kW,28.14
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L3 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
604088,Priory Cottage,2023-08-10 16:10:00+00:00,busbar,,L1 Current (RMS),A,121.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.63
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,17.82
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.38
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.96
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.71
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.14
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.23
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 16:00:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L3 Active Power,kW,29.15
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L2 Active Power,kW,31.35
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L1 Active Power,kW,33.58
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,N Current (RMS),A,58.4
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L3 Current (RMS),A,127.0
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
604088,Priory Cottage,2023-08-10 16:00:00+00:00,busbar,,L1 Current (RMS),A,144.0
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.03
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.78
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.11
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,67.1
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.64
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.56
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.24
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.34
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 15:50:00+00:00,transformer,,Temperature,C,33.8
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L3 Active Power,kW,31.38
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L2 Active Power,kW,30.98
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L1 Active Power,kW,26.42
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L3 Current (RMS),A,135.1
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
604088,Priory Cottage,2023-08-10 15:50:00+00:00,busbar,,L1 Current (RMS),A,113.9
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.36
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,19.33
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,22.17
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,N Current (RMS),A,53.4
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.13
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.76
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,6.03
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,26.2
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-10 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 15:40:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L3 Active Power,kW,28.35
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L2 Active Power,kW,35.88
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L1 Active Power,kW,36.24
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,N Current (RMS),A,60.5
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L3 Current (RMS),A,121.9
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.3
604088,Priory Cottage,2023-08-10 15:40:00+00:00,busbar,,L1 Current (RMS),A,155.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.46
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.57
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.8
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,82.1
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.35
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.68
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.57
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.66
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.47
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-10 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 15:30:00+00:00,transformer,,Temperature,C,33.7
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L3 Active Power,kW,27.53
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L2 Active Power,kW,35.68
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L1 Active Power,kW,34.44
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L3 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L2 Current (RMS),A,149.5
604088,Priory Cottage,2023-08-10 15:30:00+00:00,busbar,,L1 Current (RMS),A,144.7
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.89
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,16.68
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.02
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,N Current (RMS),A,38.7
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.54
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.86
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.05
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.31
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.46
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.11
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 15:20:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.81
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L3 Active Power,kW,22.59
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L2 Active Power,kW,30.65
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L1 Active Power,kW,29.57
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L2 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-10 15:20:00+00:00,busbar,,L1 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.32
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.52
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.08
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,N Current (RMS),A,43.9
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.79
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.78
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.34
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.99
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L3 Active Power,kW,21.48
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L2 Active Power,kW,32.57
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L1 Active Power,kW,24.2
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
604088,Priory Cottage,2023-08-10 15:10:00+00:00,busbar,,L1 Current (RMS),A,104.2
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.8
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.15
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
