Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,N Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.52
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,11.87
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,50.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.66
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.34
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 15:00:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L3 Active Power,kW,17.42
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L2 Active Power,kW,26.62
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L1 Active Power,kW,31.6
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,N Current (RMS),A,60.6
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L2 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-10 15:00:00+00:00,busbar,,L1 Current (RMS),A,133.9
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.91
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.09
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.98
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.17
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.22
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.44
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.95
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 14:50:00+00:00,transformer,,Temperature,C,33.6
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.39
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L3 Active Power,kW,15.99
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L2 Active Power,kW,23.49
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L1 Active Power,kW,22.84
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L3 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L2 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-10 14:50:00+00:00,busbar,,L1 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.94
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.89
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.1
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,39.1
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.09
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.58
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.99
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,6.86
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-10 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-10 14:40:00+00:00,transformer,,Temperature,C,33.5
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L3 Active Power,kW,26.17
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L2 Active Power,kW,21.56
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L1 Active Power,kW,26.65
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L3 Current (RMS),A,112.1
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L2 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-10 14:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,12.73
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.56
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.85
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,4.7
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.31
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-10 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.45
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L3 Active Power,kW,23.44
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L2 Active Power,kW,24.17
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L1 Active Power,kW,20.67
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L3 Current (RMS),A,101.9
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-10 14:30:00+00:00,busbar,,L1 Current (RMS),A,91.5
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.02
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.78
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,N Current (RMS),A,32.5
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.87
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.54
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.29
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.58
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,N Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.53
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-10 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 14:20:00+00:00,transformer,,Temperature,C,33.3
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L3 Active Power,kW,21.73
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L2 Active Power,kW,23.55
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L1 Active Power,kW,23.54
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,N Current (RMS),A,53.8
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L3 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L2 Current (RMS),A,101.0
604088,Priory Cottage,2023-08-10 14:20:00+00:00,busbar,,L1 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.93
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.88
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.5
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,36.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.16
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.02
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.69
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.18
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 14:10:00+00:00,transformer,,Temperature,C,33.2
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.1
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L3 Active Power,kW,18.96
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L2 Active Power,kW,21.57
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L1 Active Power,kW,28.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,N Current (RMS),A,62.9
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L2 Current (RMS),A,93.2
604088,Priory Cottage,2023-08-10 14:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.42
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.84
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.59
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.25
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.41
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.78
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.37
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-10 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 14:00:00+00:00,transformer,,Temperature,C,33.1
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L3 Active Power,kW,19.67
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L2 Active Power,kW,20.32
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L1 Active Power,kW,23.55
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L3 Current (RMS),A,87.7
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L2 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-10 14:00:00+00:00,busbar,,L1 Current (RMS),A,101.9
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.16
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.32
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,-0.25
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.98
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,N Current (RMS),A,21.8
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.43
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-10 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 13:50:00+00:00,transformer,,Temperature,C,32.9
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L3 Active Power,kW,14.49
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L2 Active Power,kW,20.72
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L1 Active Power,kW,20.22
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,N Current (RMS),A,39.5
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L3 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-10 13:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.96
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.81
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.14
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,-1.97
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.16
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.61
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
