Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.08
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-10 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 13:40:00+00:00,transformer,,Temperature,C,32.8
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L3 Active Power,kW,16.07
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L2 Active Power,kW,21.76
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L1 Active Power,kW,17.14
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,N Current (RMS),A,55.4
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L3 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L2 Current (RMS),A,93.7
604088,Priory Cottage,2023-08-10 13:40:00+00:00,busbar,,L1 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.07
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,-2.98
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,3.2
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.96
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.06
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.12
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.97
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L2 Active Power,kW,21.32
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L1 Active Power,kW,17.84
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L3 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L2 Current (RMS),A,92.4
604088,Priory Cottage,2023-08-10 13:30:00+00:00,busbar,,L1 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.48
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.82
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,-0.68
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,5.85
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.83
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.88
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-10 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 13:20:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,1.09
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L3 Active Power,kW,7.11
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L2 Active Power,kW,23.33
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L1 Active Power,kW,20.99
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,N Current (RMS),A,39.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L2 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-10 13:20:00+00:00,busbar,,L1 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.76
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.06
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.02
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,N Current (RMS),A,34.9
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,51.3
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.09
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.65
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.55
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-10 13:10:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.53
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L3 Active Power,kW,16.19
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L2 Active Power,kW,22.48
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L1 Active Power,kW,26.43
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L3 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L2 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-10 13:10:00+00:00,busbar,,L1 Current (RMS),A,113.5
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.22
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.47
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,N Current (RMS),A,58.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.75
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,12.14
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.32
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-10 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 13:00:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L3 Active Power,kW,15.62
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L2 Active Power,kW,20.63
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L1 Active Power,kW,27.75
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,N Current (RMS),A,69.8
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L3 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L2 Current (RMS),A,91.8
604088,Priory Cottage,2023-08-10 13:00:00+00:00,busbar,,L1 Current (RMS),A,120.4
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,2.69
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.58
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,N Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.97
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.14
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,N Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.59
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-10 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 12:50:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.6
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L3 Active Power,kW,9.48
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L2 Active Power,kW,23.37
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L1 Active Power,kW,24.22
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,N Current (RMS),A,30.2
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L3 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L2 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-10 12:50:00+00:00,busbar,,L1 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.91
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,15.63
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,N Current (RMS),A,47.0
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,68.8
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.15
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.08
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 12:40:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L3 Active Power,kW,10.99
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L2 Active Power,kW,20.68
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L1 Active Power,kW,27.6
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L3 Current (RMS),A,57.4
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L2 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-10 12:40:00+00:00,busbar,,L1 Current (RMS),A,119.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.94
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.6
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.51
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.5
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.37
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.83
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.1
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-10 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 12:30:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L3 Active Power,kW,14.49
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L2 Active Power,kW,21.52
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L1 Active Power,kW,18.82
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L3 Current (RMS),A,69.2
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L2 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-10 12:30:00+00:00,busbar,,L1 Current (RMS),A,84.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.61
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.99
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.18
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.74
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.16
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,N Current (RMS),A,19.9
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 12:20:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L3 Active Power,kW,17.56
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L2 Active Power,kW,23.27
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L1 Active Power,kW,22.23
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,N Current (RMS),A,24.9
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L3 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L2 Current (RMS),A,101.8
604088,Priory Cottage,2023-08-10 12:20:00+00:00,busbar,,L1 Current (RMS),A,98.8
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
