Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.85
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.64
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.97
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.57
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.01
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.05
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-10 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-10 12:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L3 Active Power,kW,17.63
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L2 Active Power,kW,21.47
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L1 Active Power,kW,22.86
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,N Current (RMS),A,47.1
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L2 Current (RMS),A,94.0
604088,Priory Cottage,2023-08-10 12:10:00+00:00,busbar,,L1 Current (RMS),A,100.1
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.35
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,N Current (RMS),A,45.4
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,32.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,10.31
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.43
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.45
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.81
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.81
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-10 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.35
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L3 Active Power,kW,22.84
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L1 Active Power,kW,25.48
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,N Current (RMS),A,61.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L3 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L2 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-10 12:00:00+00:00,busbar,,L1 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.87
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,15.7
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.0
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,66.7
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.41
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.28
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.08
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.64
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.1
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 11:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L3 Active Power,kW,21.67
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L2 Active Power,kW,24.28
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L1 Active Power,kW,24.03
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,N Current (RMS),A,58.3
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-10 11:50:00+00:00,busbar,,L1 Current (RMS),A,104.4
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.1
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.07
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,16.15
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,70.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.99
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.24
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.0
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.62
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.95
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.85
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-10 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L3 Active Power,kW,20.43
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L2 Active Power,kW,24.95
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L1 Active Power,kW,29.21
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,N Current (RMS),A,39.3
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L2 Current (RMS),A,108.1
604088,Priory Cottage,2023-08-10 11:40:00+00:00,busbar,,L1 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.65
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,11.74
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.83
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,N Current (RMS),A,50.7
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,28.3
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,51.5
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.92
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,N Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,5.47
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.95
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 11:30:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L3 Active Power,kW,18.74
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L2 Active Power,kW,25.12
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L1 Active Power,kW,33.05
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L3 Current (RMS),A,83.8
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-10 11:30:00+00:00,busbar,,L1 Current (RMS),A,142.8
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.31
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.97
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.39
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.6
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,12.47
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.65
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,3.77
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,5.8
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.47
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-10 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 11:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L3 Active Power,kW,26.12
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L2 Active Power,kW,22.19
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L1 Active Power,kW,30.85
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L3 Current (RMS),A,113.5
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L2 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-10 11:20:00+00:00,busbar,,L1 Current (RMS),A,133.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.63
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.17
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.82
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,9.13
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,8.37
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.02
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-10 11:10:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L3 Active Power,kW,25.38
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L2 Active Power,kW,23.09
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L1 Active Power,kW,30.7
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,N Current (RMS),A,37.4
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L3 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L2 Current (RMS),A,100.7
604088,Priory Cottage,2023-08-10 11:10:00+00:00,busbar,,L1 Current (RMS),A,131.3
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.91
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.93
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.95
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,43.9
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.3
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.56
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,7.9
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.56
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.16
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,N Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-10 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 11:00:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.71
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L3 Active Power,kW,15.59
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L2 Active Power,kW,24.23
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L1 Active Power,kW,30.2
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L3 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L2 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-10 11:00:00+00:00,busbar,,L1 Current (RMS),A,130.2
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.25
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.25
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.96
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,35.1
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.8
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.5
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,4.74
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.0
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,27.9
