Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.9
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.43
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-10 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 10:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.41
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L3 Active Power,kW,17.82
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L2 Active Power,kW,23.97
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L1 Active Power,kW,23.56
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L2 Current (RMS),A,103.6
604088,Priory Cottage,2023-08-10 10:50:00+00:00,busbar,,L1 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.4
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.59
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.05
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.1
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.93
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-10 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 10:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.46
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L3 Active Power,kW,19.72
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L2 Active Power,kW,24.48
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L1 Active Power,kW,21.97
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L3 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L2 Current (RMS),A,106.0
604088,Priory Cottage,2023-08-10 10:40:00+00:00,busbar,,L1 Current (RMS),A,97.3
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.47
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.8
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,N Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.63
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.28
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.93
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.3
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 10:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L3 Active Power,kW,20.35
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L2 Active Power,kW,20.44
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L1 Active Power,kW,20.77
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L3 Current (RMS),A,90.0
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L2 Current (RMS),A,89.7
604088,Priory Cottage,2023-08-10 10:30:00+00:00,busbar,,L1 Current (RMS),A,91.1
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.21
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.23
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.65
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.72
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.62
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.3
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.16
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-10 10:20:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L3 Active Power,kW,18.54
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L2 Active Power,kW,23.52
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L1 Active Power,kW,22.63
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
604088,Priory Cottage,2023-08-10 10:20:00+00:00,busbar,,L1 Current (RMS),A,99.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.32
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.62
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.02
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,39.7
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,10.96
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,N Current (RMS),A,41.5
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.29
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-10 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 10:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L3 Active Power,kW,26.19
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L2 Active Power,kW,25.32
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L1 Active Power,kW,18.73
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L3 Current (RMS),A,114.8
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.8
604088,Priory Cottage,2023-08-10 10:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.66
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.91
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.15
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,9.55
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.88
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.59
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-10 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-10 10:00:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.74
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L3 Active Power,kW,24.7
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L2 Active Power,kW,22.72
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L1 Active Power,kW,19.85
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L2 Current (RMS),A,98.4
604088,Priory Cottage,2023-08-10 10:00:00+00:00,busbar,,L1 Current (RMS),A,87.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.5
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.56
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.39
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.04
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.62
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.19
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.21
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.54
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-10 09:50:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.52
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L3 Active Power,kW,18.62
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L2 Active Power,kW,26.96
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L1 Active Power,kW,34.27
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L3 Current (RMS),A,82.6
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L2 Current (RMS),A,115.7
604088,Priory Cottage,2023-08-10 09:50:00+00:00,busbar,,L1 Current (RMS),A,149.1
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.29
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.31
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.31
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.6
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.39
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.26
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.06
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.1
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.55
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,7.56
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,N Current (RMS),A,27.6
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-10 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-10 09:40:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.57
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L3 Active Power,kW,19.62
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L2 Active Power,kW,27.59
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L1 Active Power,kW,26.04
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L3 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L2 Current (RMS),A,118.0
604088,Priory Cottage,2023-08-10 09:40:00+00:00,busbar,,L1 Current (RMS),A,114.4
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.3
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.52
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.67
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,37.8
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,68.4
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.58
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.73
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.2
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.13
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-10 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.43
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.54
