Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L3 Active Power,kW,17.36
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L2 Active Power,kW,28.0
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L1 Active Power,kW,26.07
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,N Current (RMS),A,55.1
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L3 Current (RMS),A,76.7
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L2 Current (RMS),A,119.9
604088,Priory Cottage,2023-08-10 09:30:00+00:00,busbar,,L1 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.99
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.25
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.47
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,N Current (RMS),A,35.9
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.83
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-10 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 09:20:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L3 Active Power,kW,14.99
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L2 Active Power,kW,28.64
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L1 Active Power,kW,18.96
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,N Current (RMS),A,69.4
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L3 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
604088,Priory Cottage,2023-08-10 09:20:00+00:00,busbar,,L1 Current (RMS),A,87.3
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,14.62
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.58
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.0
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,N Current (RMS),A,40.7
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.35
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.22
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.35
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,N Current (RMS),A,25.0
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.75
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.51
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.78
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.58
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-10 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-10 09:10:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.63
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L3 Active Power,kW,25.8
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L2 Active Power,kW,32.86
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L1 Active Power,kW,18.52
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,N Current (RMS),A,42.5
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L2 Current (RMS),A,139.2
604088,Priory Cottage,2023-08-10 09:10:00+00:00,busbar,,L1 Current (RMS),A,82.4
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.36
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.39
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.85
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.1
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.75
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.3
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,1.09
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.28
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.51
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.27
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,19.7
604088,Priory Cottage,2023-08-10 09:00:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L3 Active Power,kW,24.15
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L2 Active Power,kW,28.95
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L1 Active Power,kW,24.63
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,N Current (RMS),A,45.2
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L3 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L2 Current (RMS),A,123.5
604088,Priory Cottage,2023-08-10 09:00:00+00:00,busbar,,L1 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.38
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.28
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.71
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,42.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.75
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,6.22
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.25
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.53
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-10 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 08:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.58
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L3 Active Power,kW,19.83
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L2 Active Power,kW,25.25
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L1 Active Power,kW,24.84
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L2 Current (RMS),A,110.4
604088,Priory Cottage,2023-08-10 08:50:00+00:00,busbar,,L1 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.12
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.18
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.37
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,N Current (RMS),A,31.7
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.55
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,12.22
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,54.3
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,5.97
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.14
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-10 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 08:40:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L3 Active Power,kW,27.38
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L2 Active Power,kW,27.03
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L1 Active Power,kW,26.95
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,N Current (RMS),A,32.8
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L2 Current (RMS),A,116.4
604088,Priory Cottage,2023-08-10 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.0
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.65
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.82
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.62
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,1.09
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.64
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,8.0
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.02
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 08:30:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L3 Active Power,kW,19.97
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L2 Active Power,kW,30.43
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L1 Active Power,kW,24.53
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,N Current (RMS),A,22.5
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L3 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L2 Current (RMS),A,130.2
604088,Priory Cottage,2023-08-10 08:30:00+00:00,busbar,,L1 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.8
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.16
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.89
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.05
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.33
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.74
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-10 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 08:20:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.18
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L3 Active Power,kW,21.79
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L2 Active Power,kW,29.11
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L1 Active Power,kW,18.87
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-10 08:20:00+00:00,busbar,,L1 Current (RMS),A,83.5
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.9
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.72
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.65
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.73
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.84
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.91
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.57
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-10 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 08:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.01
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L3 Active Power,kW,17.33
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L2 Active Power,kW,25.53
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L1 Active Power,kW,24.06
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L3 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-10 08:10:00+00:00,busbar,,L1 Current (RMS),A,108.1
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.43
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,8.61
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,20.47
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,38.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.57
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,7.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.44
