Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,N Current (RMS),A,22.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.82
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,29.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.3
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.03
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.45
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 08:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.1
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L3 Active Power,kW,19.52
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L2 Active Power,kW,25.52
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L1 Active Power,kW,39.61
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,N Current (RMS),A,51.6
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L2 Current (RMS),A,109.8
604088,Priory Cottage,2023-08-10 08:00:00+00:00,busbar,,L1 Current (RMS),A,169.7
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.55
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.63
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.24
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,42.3
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.0
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.63
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,7.46
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.46
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.15
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.04
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.79
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,10.94
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-10 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-10 07:50:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L3 Active Power,kW,25.46
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L2 Active Power,kW,32.64
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L1 Active Power,kW,23.33
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L3 Current (RMS),A,110.4
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L2 Current (RMS),A,139.7
604088,Priory Cottage,2023-08-10 07:50:00+00:00,busbar,,L1 Current (RMS),A,101.5
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.01
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.87
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.85
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,N Current (RMS),A,36.1
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.1
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.72
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.99
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.89
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-10 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-10 07:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L3 Active Power,kW,21.07
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L2 Active Power,kW,26.06
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L1 Active Power,kW,23.39
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,N Current (RMS),A,55.5
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L3 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-10 07:40:00+00:00,busbar,,L1 Current (RMS),A,105.1
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.91
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.77
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,N Current (RMS),A,31.9
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,6.21
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.5
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.46
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,N Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-10 07:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L3 Active Power,kW,21.47
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L2 Active Power,kW,24.7
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L1 Active Power,kW,23.52
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L3 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L2 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-10 07:30:00+00:00,busbar,,L1 Current (RMS),A,102.6
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.9
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.78
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.08
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,42.7
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,8.25
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.84
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,N Current (RMS),A,29.1
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.78
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.12
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 07:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L3 Active Power,kW,17.72
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L2 Active Power,kW,29.15
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L1 Active Power,kW,16.24
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L2 Current (RMS),A,126.7
604088,Priory Cottage,2023-08-10 07:20:00+00:00,busbar,,L1 Current (RMS),A,72.4
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.44
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.65
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.9
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,N Current (RMS),A,43.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,67.9
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.53
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,14.59
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,N Current (RMS),A,46.8
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,N Current (RMS),A,25.5
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.4
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.22
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 07:10:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L3 Active Power,kW,20.87
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L2 Active Power,kW,40.57
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L1 Active Power,kW,27.52
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L3 Current (RMS),A,94.6
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L2 Current (RMS),A,170.6
604088,Priory Cottage,2023-08-10 07:10:00+00:00,busbar,,L1 Current (RMS),A,120.5
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.74
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.61
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.83
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.4
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.96
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,16.15
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,N Current (RMS),A,54.4
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,69.0
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.79
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,5.37
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 07:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.34
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L3 Active Power,kW,21.11
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L2 Active Power,kW,33.99
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L1 Active Power,kW,22.0
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,N Current (RMS),A,63.2
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L3 Current (RMS),A,94.7
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L2 Current (RMS),A,144.1
604088,Priory Cottage,2023-08-10 07:00:00+00:00,busbar,,L1 Current (RMS),A,95.2
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.44
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.01
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.2
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,48.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.14
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,10.14
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.71
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.12
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-10 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L3 Active Power,kW,21.77
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L2 Active Power,kW,28.93
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L1 Active Power,kW,21.04
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L3 Current (RMS),A,95.9
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L2 Current (RMS),A,126.5
604088,Priory Cottage,2023-08-10 06:50:00+00:00,busbar,,L1 Current (RMS),A,91.4
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.48
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.94
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.46
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,37.9
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.27
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,10.76
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,N Current (RMS),A,28.7
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,48.2
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.98
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
