Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.78
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-10 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 06:40:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L3 Active Power,kW,18.34
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L2 Active Power,kW,17.93
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L1 Active Power,kW,24.59
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L3 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L2 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-10 06:40:00+00:00,busbar,,L1 Current (RMS),A,107.1
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.66
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.74
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.68
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,N Current (RMS),A,33.7
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,43.2
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,64.4
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.08
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.47
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.34
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-10 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 06:30:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L3 Active Power,kW,18.07
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L2 Active Power,kW,19.48
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L1 Active Power,kW,26.78
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L3 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L2 Current (RMS),A,84.5
604088,Priory Cottage,2023-08-10 06:30:00+00:00,busbar,,L1 Current (RMS),A,115.9
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,17.79
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.83
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.24
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,53.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.11
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.26
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.62
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.55
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.51
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.22
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 06:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L3 Active Power,kW,25.97
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L2 Active Power,kW,21.96
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L1 Active Power,kW,30.73
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L3 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-10 06:20:00+00:00,busbar,,L1 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.59
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.91
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.85
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.74
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.3
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.58
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.47
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 06:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L3 Active Power,kW,18.81
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L2 Active Power,kW,21.23
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L1 Active Power,kW,22.97
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L3 Current (RMS),A,85.1
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-10 06:10:00+00:00,busbar,,L1 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.57
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.94
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,8.82
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.03
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.63
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.96
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,6.69
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.77
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-10 06:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L3 Active Power,kW,20.16
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L2 Active Power,kW,27.05
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L1 Active Power,kW,27.61
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,N Current (RMS),A,52.7
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L2 Current (RMS),A,115.1
604088,Priory Cottage,2023-08-10 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.3
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.33
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.61
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.28
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,59.9
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.87
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.79
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,N Current (RMS),A,20.7
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.09
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,N Current (RMS),A,28.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,37.3
604088,Priory Cottage,2023-08-10 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 05:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L3 Active Power,kW,23.05
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L2 Active Power,kW,27.35
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L1 Active Power,kW,22.11
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L2 Current (RMS),A,118.8
604088,Priory Cottage,2023-08-10 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.3
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.88
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.95
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.76
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.66
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.7
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 05:40:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L3 Active Power,kW,16.46
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L2 Active Power,kW,24.28
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L1 Active Power,kW,18.99
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L3 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L2 Current (RMS),A,103.5
604088,Priory Cottage,2023-08-10 05:40:00+00:00,busbar,,L1 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.49
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.42
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.43
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,N Current (RMS),A,32.7
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,56.5
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,44.4
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.81
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.38
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.86
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.04
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 05:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L3 Active Power,kW,16.63
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L2 Active Power,kW,21.18
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L1 Active Power,kW,19.45
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L3 Current (RMS),A,74.6
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-10 05:30:00+00:00,busbar,,L1 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,9.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.17
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.03
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,N Current (RMS),A,37.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.1
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.33
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.21
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.76
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.28
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L3 Active Power,kW,17.18
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L2 Active Power,kW,19.87
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L1 Active Power,kW,27.62
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,N Current (RMS),A,31.5
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L3 Current (RMS),A,76.4
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L2 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-10 05:20:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.5
