Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.71
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.88
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.36
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 05:10:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L3 Active Power,kW,19.29
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L2 Active Power,kW,19.58
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L1 Active Power,kW,15.79
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,N Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.9
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L2 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-10 05:10:00+00:00,busbar,,L1 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.22
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.78
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.13
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 05:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L3 Active Power,kW,16.18
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L2 Active Power,kW,14.66
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L1 Active Power,kW,16.44
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L3 Current (RMS),A,73.5
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L2 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-10 05:00:00+00:00,busbar,,L1 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.65
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.49
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.31
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.92
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 04:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L3 Active Power,kW,17.48
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L2 Active Power,kW,13.88
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L1 Active Power,kW,12.65
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L3 Current (RMS),A,78.5
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L2 Current (RMS),A,60.7
604088,Priory Cottage,2023-08-10 04:50:00+00:00,busbar,,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.16
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.11
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 04:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.71
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L3 Active Power,kW,16.85
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L2 Active Power,kW,13.84
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L3 Current (RMS),A,75.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L2 Current (RMS),A,60.5
604088,Priory Cottage,2023-08-10 04:40:00+00:00,busbar,,L1 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.44
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.09
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.7
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.61
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.07
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 04:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.47
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.37
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L3 Active Power,kW,15.66
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L2 Active Power,kW,14.9
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L1 Active Power,kW,12.87
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L3 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L2 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-10 04:30:00+00:00,busbar,,L1 Current (RMS),A,57.9
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.04
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.44
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 04:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L3 Active Power,kW,13.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L2 Active Power,kW,13.33
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L1 Active Power,kW,12.79
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L3 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L2 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-10 04:20:00+00:00,busbar,,L1 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.63
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 04:10:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.07
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.45
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L3 Active Power,kW,12.77
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L2 Active Power,kW,15.0
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L1 Active Power,kW,12.93
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L2 Current (RMS),A,64.8
604088,Priory Cottage,2023-08-10 04:10:00+00:00,busbar,,L1 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.78
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.47
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.87
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 04:00:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.54
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L3 Active Power,kW,13.41
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L2 Active Power,kW,15.39
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L1 Active Power,kW,12.28
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L3 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L2 Current (RMS),A,66.6
604088,Priory Cottage,2023-08-10 04:00:00+00:00,busbar,,L1 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.6
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.11
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,N Current (RMS),A,18.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.12
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
