Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.3
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L3 Active Power,kW,13.43
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L2 Active Power,kW,13.56
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L1 Active Power,kW,14.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L3 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L2 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-10 03:50:00+00:00,busbar,,L1 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.24
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.67
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.62
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.58
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.19
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.32
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 03:40:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L3 Active Power,kW,13.25
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L2 Active Power,kW,14.59
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L1 Active Power,kW,15.3
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L3 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-10 03:40:00+00:00,busbar,,L1 Current (RMS),A,66.9
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,5.92
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.69
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.17
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.74
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 03:30:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L3 Active Power,kW,13.41
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L2 Active Power,kW,12.39
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L1 Active Power,kW,12.06
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L3 Current (RMS),A,61.0
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-10 03:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,5.94
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.21
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,27.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.48
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.17
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.17
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 03:20:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.28
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L3 Active Power,kW,13.51
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L2 Active Power,kW,13.29
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L1 Active Power,kW,11.82
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L3 Current (RMS),A,61.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L2 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-10 03:20:00+00:00,busbar,,L1 Current (RMS),A,53.7
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,5.81
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.46
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.2
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,26.8
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.13
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.21
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.31
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.69
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 03:10:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.44
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L3 Active Power,kW,12.9
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L2 Active Power,kW,13.39
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L1 Active Power,kW,12.87
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L2 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-10 03:10:00+00:00,busbar,,L1 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,5.12
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.81
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,N Current (RMS),A,23.1
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.21
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 03:00:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.39
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L3 Active Power,kW,12.07
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L2 Active Power,kW,14.55
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L1 Active Power,kW,12.27
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L2 Current (RMS),A,62.9
604088,Priory Cottage,2023-08-10 03:00:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.6
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.88
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.07
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,N Current (RMS),A,31.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.09
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.33
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L3 Active Power,kW,18.11
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L2 Active Power,kW,13.5
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L1 Active Power,kW,12.3
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,N Current (RMS),A,26.3
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L3 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L2 Current (RMS),A,58.8
604088,Priory Cottage,2023-08-10 02:50:00+00:00,busbar,,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.36
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.35
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.91
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-10 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.49
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.68
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L3 Active Power,kW,21.88
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L2 Active Power,kW,13.92
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L1 Active Power,kW,14.69
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,N Current (RMS),A,29.6
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-10 02:40:00+00:00,busbar,,L1 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.34
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.05
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,N Current (RMS),A,13.3
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 02:30:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
