Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L3 Active Power,kW,20.77
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L2 Active Power,kW,13.75
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L3 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L2 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-10 02:30:00+00:00,busbar,,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.01
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.13
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.44
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 02:20:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L3 Active Power,kW,21.35
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L2 Active Power,kW,14.39
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L1 Active Power,kW,11.81
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,N Current (RMS),A,21.6
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L2 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-10 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.58
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,6.9
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.26
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,N Current (RMS),A,34.8
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.45
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.52
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:10:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.24
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L3 Active Power,kW,20.93
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L1 Active Power,kW,12.16
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-10 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.43
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,6.57
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.22
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,60.6
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,29.2
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.27
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 02:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L3 Active Power,kW,22.65
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L2 Active Power,kW,13.09
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L1 Active Power,kW,12.39
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L3 Current (RMS),A,96.7
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L2 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-10 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.27
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.62
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.6
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,64.0
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,28.8
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.17
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-10 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 01:50:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L3 Active Power,kW,23.41
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L2 Active Power,kW,14.23
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L1 Active Power,kW,14.07
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,N Current (RMS),A,27.4
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L3 Current (RMS),A,99.7
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-10 01:50:00+00:00,busbar,,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.03
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,6.53
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,71.0
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.2
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.9
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:40:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L3 Active Power,kW,24.95
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L2 Active Power,kW,13.05
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L3 Current (RMS),A,106.1
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L2 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-10 01:40:00+00:00,busbar,,L1 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.48
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.91
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.28
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.3
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.86
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.55
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.93
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-10 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 01:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.91
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L3 Active Power,kW,23.38
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L2 Active Power,kW,14.36
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L1 Active Power,kW,13.85
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L3 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L2 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-10 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.0
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.85
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.8
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,6.38
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,N Current (RMS),A,34.2
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,34.5
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.07
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:20:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L3 Active Power,kW,23.31
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L2 Active Power,kW,14.77
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L1 Active Power,kW,13.76
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L3 Current (RMS),A,100.0
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L2 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-10 01:20:00+00:00,busbar,,L1 Current (RMS),A,61.7
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.48
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.9
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.37
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.1
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.15
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 01:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L3 Active Power,kW,21.45
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L2 Active Power,kW,15.4
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L1 Active Power,kW,14.43
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,N Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L3 Current (RMS),A,92.0
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L2 Current (RMS),A,67.2
604088,Priory Cottage,2023-08-10 01:10:00+00:00,busbar,,L1 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.18
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.96
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,7.22
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.99
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.65
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
