Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.02
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-10 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 01:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L3 Active Power,kW,22.06
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L2 Active Power,kW,17.33
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L1 Active Power,kW,16.38
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L3 Current (RMS),A,93.8
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L2 Current (RMS),A,74.5
604088,Priory Cottage,2023-08-10 01:00:00+00:00,busbar,,L1 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,14.57
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.86
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.4
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,22.83
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,16.05
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,17.42
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,75.9
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,15.16
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.0
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.6
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,63.3
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,53.1
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.34
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,N Current (RMS),A,13.2
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.05
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,24.01
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,16.09
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,20.88
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,69.5
604088,Priory Cottage,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,89.1
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.61
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.06
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,13.65
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.05
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-10 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,23.99
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,17.47
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,21.61
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,92.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.95
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.39
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.76
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,38.4
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,5.2
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.27
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.85
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.37
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-10 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,23.38
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,16.78
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,17.03
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,72.5
604088,Priory Cottage,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,15.29
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.22
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,8.91
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,N Current (RMS),A,32.3
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,64.2
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.66
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.14
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.98
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-10 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.45
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,24.01
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,17.9
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,19.22
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,26.5
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.66
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.35
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.89
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,9.38
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.8
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,41.1
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.27
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.36
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.58
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.88
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.38
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-10 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,22.39
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,18.81
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,18.43
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.23
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.64
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.63
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,N Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,29.9
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,29.6
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.95
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.25
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.11
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,14.08
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,16.45
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,15.41
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,65.7
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.81
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.27
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,8.37
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.9
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.97
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.24
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.38
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.04
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
