Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.36
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,14.07
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,16.27
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,15.27
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,66.3
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,68.1
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.14
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.62
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.95
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.88
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.29
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,15.38
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,17.31
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,15.25
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,71.2
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,76.3
604088,Priory Cottage,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,68.2
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.15
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.67
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.87
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,N Current (RMS),A,29.3
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,35.0
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.06
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.09
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.14
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.79
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,17.18
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,18.02
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,16.46
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.93
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.84
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.34
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,N Current (RMS),A,25.8
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.3
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.13
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.57
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.91
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,15.97
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,16.24
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,20.96
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.17
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.61
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.13
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.94
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.27
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.84
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.94
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.86
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.17
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,16.2
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,18.84
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,20.89
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.9
604088,Priory Cottage,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,7.48
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.44
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.9
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,3.38
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.81
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.68
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.35
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.27
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.71
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,16.3
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,17.83
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,19.32
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.06
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.79
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,8.43
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,N Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.6
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,19.23
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,18.59
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,19.83
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,85.9
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,80.6
604088,Priory Cottage,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,86.4
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.82
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.74
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.0
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,N Current (RMS),A,29.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.9
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,17.91
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,20.19
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,18.59
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,87.8
604088,Priory Cottage,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,81.1
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.23
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.98
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.48
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L2 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,50.0,L1 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.22
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L3 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,40.0,L1 Current (RMS),A,20.9
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.34
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.89
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.51
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.95
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.08
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.1
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,17.97
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,22.98
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,25.12
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,29.7
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,98.2
604088,Priory Cottage,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.68
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Active Power,kW,17.12
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Active Power,kW,15.97
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L2 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,50.0,L1 Current (RMS),A,67.3
