Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.08
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.64
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,18.7
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,26.26
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,27.57
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,39.6
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
604088,Priory Cottage,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,117.0
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.72
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.82
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.27
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.22
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L2 Current (RMS),A,65.1
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,50.0,L1 Current (RMS),A,60.3
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.55
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.86
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.8
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,N Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,20.38
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,24.91
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,26.31
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,29.5
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,107.3
604088,Priory Cottage,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,112.7
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.74
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Active Power,kW,19.52
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.43
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,N Current (RMS),A,44.7
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L3 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L2 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.64
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.54
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.66
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L3 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.67
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,3.0
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.9
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.14
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,31.4
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.52
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.21
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,21.67
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,30.03
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,26.29
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,95.5
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,111.7
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.57
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Active Power,kW,20.3
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.6
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L3 Current (RMS),A,43.0
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L2 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.51
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.66
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.69
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.11
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.9
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,18.0
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.59
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.91
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.28
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,21.43
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,32.11
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,26.73
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,48.0
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,94.9
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
604088,Priory Cottage,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Active Power,kW,10.4
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.49
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.31
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,N Current (RMS),A,54.9
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L3 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L2 Current (RMS),A,89.6
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,50.0,L1 Current (RMS),A,48.4
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.9
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.36
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.33
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,40.0,L1 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.64
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.8
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.13
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,25.26
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,32.7
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,26.79
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,62.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,137.2
604088,Priory Cottage,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,114.0
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.75
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.57
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Active Power,kW,21.44
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.27
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,N Current (RMS),A,52.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L2 Current (RMS),A,89.5
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.57
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.93
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Active Power,kW,7.74
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L3 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L2 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,40.0,L1 Current (RMS),A,33.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.68
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.09
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.1
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.33
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.53
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,31.1
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,31.89
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,26.94
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,59.5
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,136.3
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,134.2
604088,Priory Cottage,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,115.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.6
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Active Power,kW,11.4
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Active Power,kW,20.76
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.42
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,N Current (RMS),A,47.8
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L3 Current (RMS),A,51.0
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L2 Current (RMS),A,87.1
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,50.0,L1 Current (RMS),A,62.4
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.97
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.09
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.92
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L2 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,40.0,L1 Current (RMS),A,25.9
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.93
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.87
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,N Current (RMS),A,19.7
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,31.7
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,24.99
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,33.29
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,27.66
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,43.8
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,140.4
604088,Priory Cottage,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,119.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.19
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Active Power,kW,21.33
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.62
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,N Current (RMS),A,44.4
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L2 Current (RMS),A,89.0
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.76
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Active Power,kW,9.47
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Active Power,kW,6.58
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L2 Current (RMS),A,42.9
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,40.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,3.33
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.91
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.56
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.19
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,28.41
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,40.06
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,26.99
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,122.4
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,167.8
604088,Priory Cottage,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,115.0
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Active Power,kW,20.25
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Active Power,kW,21.51
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.56
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,N Current (RMS),A,51.8
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L3 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L2 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Active Power,kW,6.42
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Active Power,kW,7.94
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L3 Current (RMS),A,28.6
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,40.0,L1 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.66
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,N Current (RMS),A,11.0
