Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.45
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,34.27
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,34.27
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,27.73
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,147.1
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
604088,Priory Cottage,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,118.5
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.65
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Active Power,kW,19.67
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Active Power,kW,18.93
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.7
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,N Current (RMS),A,48.6
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L3 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L2 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,50.0,L1 Current (RMS),A,46.1
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.02
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Active Power,kW,9.88
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L2 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,40.0,L1 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.58
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,33.48
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,31.0
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,27.45
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,143.5
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,130.7
604088,Priory Cottage,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,116.9
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.83
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Active Power,kW,19.88
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.95
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,N Current (RMS),A,47.2
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L3 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L2 Current (RMS),A,83.3
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,50.0,L1 Current (RMS),A,47.2
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.25
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.06
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Active Power,kW,7.21
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L3 Current (RMS),A,27.9
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,40.0,L1 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.55
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.95
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.32
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,25.34
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,32.19
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,27.88
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,46.6
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,111.0
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,136.0
604088,Priory Cottage,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,119.3
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.15
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Active Power,kW,20.78
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Active Power,kW,18.51
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,N Current (RMS),A,44.0
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.6
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L2 Current (RMS),A,86.9
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Active Power,kW,8.12
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.29
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Active Power,kW,6.43
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L3 Current (RMS),A,35.7
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L2 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,40.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.35
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.22
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-11 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.55
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,29.5
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,34.67
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,31.75
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,145.7
604088,Priory Cottage,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,136.5
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.82
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.23
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Active Power,kW,19.02
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Active Power,kW,14.61
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.2
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L2 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,50.0,L1 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Active Power,kW,8.42
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Active Power,kW,8.89
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L3 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L2 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,40.0,L1 Current (RMS),A,38.1
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.16
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.74
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.24
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.08
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-11 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.59
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,29.46
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,31.85
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,29.87
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,127.4
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,134.2
604088,Priory Cottage,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.01
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Active Power,kW,22.78
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.86
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,N Current (RMS),A,51.4
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L2 Current (RMS),A,95.4
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,50.0,L1 Current (RMS),A,63.7
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Active Power,kW,8.15
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.53
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Active Power,kW,8.87
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L3 Current (RMS),A,36.2
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,40.0,L1 Current (RMS),A,38.2
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,4.6
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.7
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.82
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.61
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-11 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,31.36
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,36.17
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,30.64
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,61.7
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,135.6
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,152.3
604088,Priory Cottage,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,130.9
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Active Power,kW,23.54
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.21
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L3 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L2 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,50.0,L1 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Active Power,kW,8.86
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.51
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Active Power,kW,11.69
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,N Current (RMS),A,28.9
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,40.0,L1 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,10.44
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.51
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,45.8
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,41.18
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,35.59
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,31.39
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,93.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.7
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,149.4
604088,Priory Cottage,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.66
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Active Power,kW,26.24
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.81
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,N Current (RMS),A,62.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L3 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L2 Current (RMS),A,110.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,50.0,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Active Power,kW,11.31
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.42
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L3 Current (RMS),A,48.3
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,40.0,L1 Current (RMS),A,32.3
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.89
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.2
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.79
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,40.09
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,40.18
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,27.94
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,87.1
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,169.8
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,169.1
604088,Priory Cottage,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,119.6
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.45
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Active Power,kW,16.97
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Active Power,kW,24.62
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.04
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,N Current (RMS),A,55.3
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L3 Current (RMS),A,72.6
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,50.0,L1 Current (RMS),A,51.8
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Active Power,kW,14.2
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.3
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L3 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,9.16
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.3
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.29
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.29
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.41
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,48.77
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,40.66
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,27.1
604088,Priory Cottage,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,95.9
