Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.63
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,29.86
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,45.55
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,27.3
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,190.6
604088,Priory Cottage,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,116.8
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Active Power,kW,17.83
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Active Power,kW,20.84
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.21
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,N Current (RMS),A,45.9
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L3 Current (RMS),A,77.3
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L2 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Active Power,kW,13.67
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Active Power,kW,9.12
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,N Current (RMS),A,38.2
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L3 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L2 Current (RMS),A,60.1
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,40.0,L1 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.73
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,N Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-11 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,30.01
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,41.35
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,27.85
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,174.3
604088,Priory Cottage,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,119.2
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.75
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Active Power,kW,17.32
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.53
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L3 Current (RMS),A,73.2
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,50.0,L1 Current (RMS),A,62.1
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Active Power,kW,7.9
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Active Power,kW,7.73
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Active Power,kW,7.73
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L2 Current (RMS),A,33.0
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,40.0,L1 Current (RMS),A,33.9
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.54
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.25
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.15
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.62
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-11 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,30.16
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,34.35
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,28.82
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,145.6
604088,Priory Cottage,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,123.7
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.72
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Active Power,kW,23.49
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Active Power,kW,18.41
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,N Current (RMS),A,45.8
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L3 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L2 Current (RMS),A,98.3
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,50.0,L1 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Active Power,kW,6.79
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.58
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Active Power,kW,6.49
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L3 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L2 Current (RMS),A,32.5
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.02
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.6
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,N Current (RMS),A,29.4
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.4
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,36.6
604088,Priory Cottage,2023-08-11 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,26.46
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,42.35
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,33.81
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,32.0
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,178.7
604088,Priory Cottage,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.42
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Active Power,kW,23.1
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Active Power,kW,16.9
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L2 Current (RMS),A,96.6
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,50.0,L1 Current (RMS),A,71.8
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Active Power,kW,6.53
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.79
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.98
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,N Current (RMS),A,19.1
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L3 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L2 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,40.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.71
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.41
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,25.2
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,37.47
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,28.38
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,157.5
604088,Priory Cottage,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,121.8
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.29
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Active Power,kW,24.82
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.0
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,N Current (RMS),A,52.4
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L3 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L2 Current (RMS),A,104.8
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,50.0,L1 Current (RMS),A,77.2
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Active Power,kW,5.89
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Active Power,kW,7.78
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.9
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,N Current (RMS),A,20.3
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L3 Current (RMS),A,26.5
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L2 Current (RMS),A,34.2
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.69
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.92
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.63
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,N Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,23.46
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,41.34
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,30.39
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,175.0
604088,Priory Cottage,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.33
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Active Power,kW,23.19
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Active Power,kW,18.49
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,N Current (RMS),A,49.1
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L3 Current (RMS),A,53.3
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L2 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,50.0,L1 Current (RMS),A,78.7
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.18
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Active Power,kW,8.57
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,N Current (RMS),A,21.9
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L3 Current (RMS),A,24.9
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L2 Current (RMS),A,37.0
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,5.7
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.74
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.4
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.55
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,22.82
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,43.4
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,30.96
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,29.9
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,99.9
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,182.8
604088,Priory Cottage,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.8
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Active Power,kW,22.8
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,N Current (RMS),A,49.5
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L3 Current (RMS),A,68.3
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L2 Current (RMS),A,96.2
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,50.0,L1 Current (RMS),A,97.7
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Active Power,kW,9.06
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.46
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L3 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.11
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.76
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,N Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.86
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,27.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,41.9
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,37.21
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,39.7
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,117.7
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
604088,Priory Cottage,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,159.3
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.64
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.65
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Active Power,kW,26.27
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.79
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,N Current (RMS),A,54.1
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L3 Current (RMS),A,73.4
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L2 Current (RMS),A,109.6
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.0
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.78
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.52
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.23
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.96
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.8
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,32.6
