Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.24
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,27.64
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,39.17
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,39.22
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,48.5
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
604088,Priory Cottage,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,167.0
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Active Power,kW,14.95
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Active Power,kW,21.02
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Active Power,kW,19.34
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,N Current (RMS),A,41.2
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L3 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L2 Current (RMS),A,90.1
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,50.0,L1 Current (RMS),A,82.1
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Active Power,kW,7.77
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.77
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,N Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L3 Current (RMS),A,34.7
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L2 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,4.86
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.61
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.03
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,28.42
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,36.24
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,33.87
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,123.5
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,153.5
604088,Priory Cottage,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,144.4
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.88
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Active Power,kW,19.48
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.65
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,N Current (RMS),A,35.5
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L3 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L2 Current (RMS),A,82.2
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,50.0,L1 Current (RMS),A,75.2
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.62
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.46
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.08
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L3 Current (RMS),A,33.5
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.72
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.97
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.3
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.58
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.82
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.77
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.4
604088,Priory Cottage,2023-08-11 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.31
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,28.66
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,37.52
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,37.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,123.8
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
604088,Priory Cottage,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,160.5
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.89
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.05
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Active Power,kW,18.86
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,N Current (RMS),A,41.0
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L2 Current (RMS),A,63.8
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,50.0,L1 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Active Power,kW,6.66
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.72
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.13
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L3 Current (RMS),A,29.7
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L2 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.84
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,17.0
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.25
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.77
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.07
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,N Current (RMS),A,18.8
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.83
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,N Current (RMS),A,20.2
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
604088,Priory Cottage,2023-08-11 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,32.6
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.26
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.25
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,31.16
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,31.54
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,36.72
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
604088,Priory Cottage,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.83
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.19
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L3 Current (RMS),A,61.3
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,50.0,L1 Current (RMS),A,57.1
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Active Power,kW,7.06
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Active Power,kW,4.23
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L2 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.03
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.9
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.06
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.75
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.93
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.3
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-11 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,27.72
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,29.55
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,28.2
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,42.0
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,121.5
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
604088,Priory Cottage,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,120.9
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.54
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Active Power,kW,16.7
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.2
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,50.0,L1 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Active Power,kW,9.69
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Active Power,kW,4.81
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.48
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,N Current (RMS),A,25.9
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L3 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L2 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,5.29
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.89
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,N Current (RMS),A,17.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.53
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.61
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.85
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.9
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.09
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.4
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,N Current (RMS),A,20.4
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-11 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.71
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,29.78
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,29.66
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,29.98
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,50.2
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,131.4
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,126.1
604088,Priory Cottage,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.28
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.03
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Active Power,kW,13.46
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Active Power,kW,23.8
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,N Current (RMS),A,57.7
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L3 Current (RMS),A,37.4
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L2 Current (RMS),A,57.6
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,50.0,L1 Current (RMS),A,102.5
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Active Power,kW,5.28
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.34
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,40.0,L1 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.8
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,4.32
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,N Current (RMS),A,14.6
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.14
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.09
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,N Current (RMS),A,18.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.26
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,19.13
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,30.76
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,39.31
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,51.3
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,131.0
604088,Priory Cottage,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,168.4
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.81
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.45
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Active Power,kW,17.53
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,N Current (RMS),A,43.0
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L3 Current (RMS),A,33.1
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,50.0,L1 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.09
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.43
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L2 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.36
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.63
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.28
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.83
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.8
604088,Priory Cottage,2023-08-11 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,15.24
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,28.72
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,30.83
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,71.9
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
604088,Priory Cottage,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,132.1
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.85
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Active Power,kW,13.51
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Active Power,kW,13.66
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L3 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L2 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,50.0,L1 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.66
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.59
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,N Current (RMS),A,16.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L3 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,40.0,L1 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.52
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.58
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.35
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.57
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.23
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-11 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.33
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,17.69
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,27.24
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,26.36
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,81.6
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,116.5
604088,Priory Cottage,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,114.6
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Active Power,kW,8.07
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Active Power,kW,13.0
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Active Power,kW,13.54
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L3 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,50.0,L1 Current (RMS),A,58.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
