Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.26
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.39
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.96
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,40.0,L1 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,3.67
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,24.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.25
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.76
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,N Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.6
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,20.4
604088,Priory Cottage,2023-08-11 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.37
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,18.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,25.35
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,24.95
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,86.7
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,109.0
604088,Priory Cottage,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Active Power,kW,10.06
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.99
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.36
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,N Current (RMS),A,30.0
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L3 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,50.0,L1 Current (RMS),A,52.9
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.84
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.7
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.72
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,N Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,8.77
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.67
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.12
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.96
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-11 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,32.5
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,25.24
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,24.86
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,22.45
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.2
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,107.0
604088,Priory Cottage,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Active Power,kW,5.09
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.58
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.51
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,N Current (RMS),A,38.5
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L3 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,50.0,L1 Current (RMS),A,53.5
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.64
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L2 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,8.9
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.97
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.9
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.15
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.85
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.67
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.1
604088,Priory Cottage,2023-08-11 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,19.69
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,23.45
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,25.0
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,100.6
604088,Priory Cottage,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,107.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.94
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.91
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.01
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L3 Current (RMS),A,33.2
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.36
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.59
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,N Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.6
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.53
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,32.4
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,18.84
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,21.88
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,20.14
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,94.5
604088,Priory Cottage,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.99
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.09
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Active Power,kW,8.88
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,N Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L3 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,50.0,L1 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.02
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.17
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.53
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L2 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.8
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,N Current (RMS),A,12.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.04
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.15
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.26
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,22.02
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,25.2
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,17.13
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,36.3
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
604088,Priory Cottage,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Active Power,kW,10.22
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.16
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Active Power,kW,17.98
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,N Current (RMS),A,43.4
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,50.0,L1 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Active Power,kW,5.09
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.41
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,N Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L2 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.2
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.09
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.74
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.96
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.18
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,42.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.15
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.27
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.43
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,17.61
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,28.65
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,27.15
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,72.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
604088,Priory Cottage,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,116.7
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.54
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.95
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.81
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L3 Current (RMS),A,42.8
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L2 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,50.0,L1 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.18
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.09
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,N Current (RMS),A,21.0
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,40.0,L1 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.85
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.85
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.73
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.53
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.54
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,16.04
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,26.62
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,26.48
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,70.1
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,113.1
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.41
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.62
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.47
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L2 Current (RMS),A,45.9
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.35
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,N Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.62
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.42
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.23
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,N Current (RMS),A,21.7
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-11 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.23
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,14.09
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,24.17
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,23.1
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,42.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,102.4
604088,Priory Cottage,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,100.3
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Active Power,kW,10.59
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.36
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.68
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L3 Current (RMS),A,46.3
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.0
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.94
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.12
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,N Current (RMS),A,13.6
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.14
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.83
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.46
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,4.4
