Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.04
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.27
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,32.3
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,20.09
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,20.49
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,24.05
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,28.5
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,88.2
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,88.1
604088,Priory Cottage,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,103.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Active Power,kW,10.22
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.86
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.28
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,N Current (RMS),A,27.2
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L3 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L2 Current (RMS),A,35.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.5
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.14
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.37
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.38
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.18
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.22
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,N Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.84
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.55
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.23
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.69
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-11 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,32.2
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.17
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.79
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,18.61
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,19.51
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,27.22
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,84.3
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,84.8
604088,Priory Cottage,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Active Power,kW,14.09
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.2
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L2 Current (RMS),A,41.6
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,50.0,L1 Current (RMS),A,62.2
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.66
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,N Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.13
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.66
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.57
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.16
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.97
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.75
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,N Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.3
604088,Priory Cottage,2023-08-11 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,18.08
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,20.42
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,23.57
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,82.0
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,88.5
604088,Priory Cottage,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,104.3
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.23
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Active Power,kW,5.94
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.41
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,N Current (RMS),A,40.3
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,50.0,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.08
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,40.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.32
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,N Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-11 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,32.1
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.13
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.92
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,15.36
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,16.7
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,22.54
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,44.2
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,70.8
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,73.8
604088,Priory Cottage,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,99.2
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.72
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Active Power,kW,5.61
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.86
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L2 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.79
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.46
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,N Current (RMS),A,11.9
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.2
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.35
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.32
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.75
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.5
604088,Priory Cottage,2023-08-11 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.68
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,13.84
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,17.66
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,19.32
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,65.5
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,85.3
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.31
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Active Power,kW,4.8
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Active Power,kW,12.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L3 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L2 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,50.0,L1 Current (RMS),A,53.4
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.05
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,N Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L2 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.53
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.83
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,32.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,13.46
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,16.19
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,20.67
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,71.7
604088,Priory Cottage,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,89.9
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Active Power,kW,12.53
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Active Power,kW,6.17
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.19
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L2 Current (RMS),A,29.1
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,50.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.31
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,40.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.68
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.23
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.44
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.4
604088,Priory Cottage,2023-08-11 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.03
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,19.26
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.25
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,21.38
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,93.0
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.71
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.13
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Active Power,kW,12.31
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L3 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L2 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,50.0,L1 Current (RMS),A,52.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.88
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,N Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.42
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.31
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.35
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.59
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-11 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,31.9
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,14.57
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,18.32
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,22.25
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,41.8
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,66.4
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,80.1
604088,Priory Cottage,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,97.2
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Active Power,kW,11.02
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Active Power,kW,3.2
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Active Power,kW,15.85
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,N Current (RMS),A,50.8
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L3 Current (RMS),A,47.9
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L2 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,50.0,L1 Current (RMS),A,67.6
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.45
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,N Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,40.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.16
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,4.31
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.49
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.9
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.33
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-11 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,31.8
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,19.03
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,16.02
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,26.39
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,59.1
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,71.7
