Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,113.3
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.55
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Active Power,kW,4.06
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Active Power,kW,14.78
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.6
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L2 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,50.0,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.43
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.86
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.38
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.79
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.19
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.51
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,N Current (RMS),A,20.9
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.7
604088,Priory Cottage,2023-08-11 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,31.6
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,15.22
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,17.1
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,26.18
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,75.7
604088,Priory Cottage,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,112.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.41
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.23
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.64
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L2 Current (RMS),A,37.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,50.0,L1 Current (RMS),A,74.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.15
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.57
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L3 Current (RMS),A,23.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.1
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,N Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.32
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.24
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.68
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,N Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.0
604088,Priory Cottage,2023-08-11 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,31.5
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,16.7
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,18.91
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,26.46
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,42.2
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,116.3
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.02
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Active Power,kW,9.28
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Active Power,kW,16.56
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L2 Current (RMS),A,41.0
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,50.0,L1 Current (RMS),A,70.4
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.86
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Active Power,kW,3.99
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L3 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,40.0,L1 Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.97
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.91
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,N Current (RMS),A,15.7
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.42
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.42
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,N Current (RMS),A,18.0
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.8
604088,Priory Cottage,2023-08-11 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,20.62
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,24.58
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,30.2
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,38.0
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,128.6
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Active Power,kW,18.67
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.43
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,N Current (RMS),A,43.7
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L3 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,50.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.46
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.41
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,N Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L3 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L2 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.33
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.16
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.08
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.69
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.56
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.06
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,N Current (RMS),A,22.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.3
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.1
604088,Priory Cottage,2023-08-11 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,29.91
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,24.42
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,28.19
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,46.4
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,105.1
604088,Priory Cottage,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,122.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Active Power,kW,16.67
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.37
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Active Power,kW,19.49
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,N Current (RMS),A,52.9
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L3 Current (RMS),A,77.9
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,50.0,L1 Current (RMS),A,85.7
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.71
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.05
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.94
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L3 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,3.02
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.64
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,13.7
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.19
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.92
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.45
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,34.6
604088,Priory Cottage,2023-08-11 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,28.24
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,22.64
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,31.92
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,61.8
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,126.3
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,137.9
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Active Power,kW,9.42
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Active Power,kW,6.75
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.52
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L3 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,50.0,L1 Current (RMS),A,49.5
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.81
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.71
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,N Current (RMS),A,20.5
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,40.0,L1 Current (RMS),A,28.2
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.88
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.81
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,N Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,17.7
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.07
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.87
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.08
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,27.3
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.3
604088,Priory Cottage,2023-08-11 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.06
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,21.29
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,22.88
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,25.59
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,110.5
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.61
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.34
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.28
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.66
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,N Current (RMS),A,36.6
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L3 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,50.0,L1 Current (RMS),A,50.1
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Active Power,kW,4.46
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Active Power,kW,6.87
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L3 Current (RMS),A,22.3
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L2 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.14
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,3.13
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,4.59
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.6
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.89
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,3.5
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.7
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.6
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,10.78
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,N Current (RMS),A,24.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-11 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,49.6
604088,Priory Cottage,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.71
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,27.24
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,24.77
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,30.25
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,118.5
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,108.2
604088,Priory Cottage,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,130.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Active Power,kW,2.62
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Active Power,kW,8.21
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,N Current (RMS),A,37.0
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L3 Current (RMS),A,22.1
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,50.0,L1 Current (RMS),A,46.9
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.92
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,N Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,2.54
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,6.02
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.34
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.84
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.21
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.31
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,N Current (RMS),A,24.3
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,28.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.8
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,13.5
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,24.19
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,24.77
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,64.3
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,105.8
604088,Priory Cottage,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,108.7
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.45
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Active Power,kW,16.85
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Active Power,kW,10.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,N Current (RMS),A,46.5
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L2 Current (RMS),A,74.2
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,50.0,L1 Current (RMS),A,46.5
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Active Power,kW,-0.23
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.03
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.07
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,N Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,5.35
