Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.56
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.12
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.16
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.78
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-11 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,13.59
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,35.73
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,24.18
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,154.3
604088,Priory Cottage,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,105.0
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.6
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.09
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Active Power,kW,15.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Active Power,kW,11.32
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,N Current (RMS),A,46.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L3 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L2 Current (RMS),A,69.7
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,50.0,L1 Current (RMS),A,49.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.46
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.62
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,N Current (RMS),A,20.0
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L3 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L2 Current (RMS),A,25.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.35
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,3.79
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,4.6
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,N Current (RMS),A,19.0
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.4
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.56
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.16
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.8
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,36.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,13.26
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,34.79
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,21.84
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,31.6
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,149.7
604088,Priory Cottage,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Active Power,kW,4.11
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Active Power,kW,5.11
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.49
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,N Current (RMS),A,32.9
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L3 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L2 Current (RMS),A,26.0
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,50.0,L1 Current (RMS),A,48.8
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Active Power,kW,-0.04
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.59
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.45
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,N Current (RMS),A,21.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L2 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,4.47
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.8
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,N Current (RMS),A,20.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,19.9
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,23.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.2
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.96
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,N Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.58
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.65
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-11 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,16.7
604088,Priory Cottage,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,13.05
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,20.17
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,25.35
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,88.4
604088,Priory Cottage,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,109.3
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Active Power,kW,6.02
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.18
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Active Power,kW,12.36
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L3 Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,50.0,L1 Current (RMS),A,54.0
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.0
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.51
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,14.19
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,N Current (RMS),A,53.0
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.54
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.48
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.61
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,N Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-11 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.08
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,14.32
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,23.11
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,35.24
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,48.2
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,68.7
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,148.6
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.73
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Active Power,kW,8.58
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Active Power,kW,19.01
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,N Current (RMS),A,48.8
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L2 Current (RMS),A,38.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,50.0,L1 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Active Power,kW,7.53
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Active Power,kW,4.35
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.93
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,N Current (RMS),A,19.6
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L3 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L2 Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,40.0,L1 Current (RMS),A,18.2
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.33
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.12
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.45
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,N Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.7
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-11 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.67
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,20.89
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,22.81
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,31.15
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,56.5
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,90.8
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,98.0
604088,Priory Cottage,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,132.6
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.8
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Active Power,kW,7.61
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Active Power,kW,10.03
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.34
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L3 Current (RMS),A,35.2
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L2 Current (RMS),A,43.4
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,50.0,L1 Current (RMS),A,68.9
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Active Power,kW,4.23
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Active Power,kW,3.44
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.23
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,N Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L3 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L2 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,40.0,L1 Current (RMS),A,15.7
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.65
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,N Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.99
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.72
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.33
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-11 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,17.63
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,24.19
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,25.2
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,103.5
604088,Priory Cottage,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,107.7
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.82
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Active Power,kW,7.5
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.72
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.75
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L3 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L2 Current (RMS),A,46.7
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Active Power,kW,5.95
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.07
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.2
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,N Current (RMS),A,18.2
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L3 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L2 Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,40.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.54
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.34
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.05
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.19
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,N Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-11 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,18.71
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,25.71
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,26.53
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,81.8
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,112.6
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.26
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.07
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Active Power,kW,13.33
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,N Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,50.0,L1 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.75
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.85
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L3 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,2.4
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.51
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.06
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.94
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.68
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.73
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,N Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.2
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-11 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,16.53
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,23.0
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,22.53
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,74.8
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,99.1
604088,Priory Cottage,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,97.0
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.85
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Active Power,kW,9.41
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.67
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.85
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,N Current (RMS),A,26.8
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L3 Current (RMS),A,42.4
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.1
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.18
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L3 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,40.0,L1 Current (RMS),A,20.2
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.38
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.68
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.47
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.2
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.22
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.13
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.6
604088,Priory Cottage,2023-08-11 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.86
