Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,21.42
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,21.39
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,21.86
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.3
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,94.8
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.84
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Active Power,kW,9.25
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Active Power,kW,11.91
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L3 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.54
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.37
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.4
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,N Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L2 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,40.0,L1 Current (RMS),A,20.1
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.11
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.49
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.72
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,45.2
604088,Priory Cottage,2023-08-11 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,0.48
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,20.2
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,26.6
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,21.91
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,38.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,88.0
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,94.4
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Active Power,kW,12.11
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.68
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L3 Current (RMS),A,57.7
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L2 Current (RMS),A,52.6
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,50.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.03
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.52
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.07
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.07
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Active Power,kW,4.51
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L3 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,2.0
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.59
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,N Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.44
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.05
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,10.09
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.87
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,N Current (RMS),A,27.1
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.6
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-11 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,23.18
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,29.34
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,24.1
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,36.4
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,100.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
604088,Priory Cottage,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,103.9
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Active Power,kW,9.88
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.51
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.33
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L3 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.5
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,50.0,L1 Current (RMS),A,45.6
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.85
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Active Power,kW,6.15
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,N Current (RMS),A,20.8
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L2 Current (RMS),A,28.0
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,7.09
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,3.59
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.4
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,N Current (RMS),A,27.3
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,31.3
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,3.4
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.31
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.95
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,9.37
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.18
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,N Current (RMS),A,23.5
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-11 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,24.23
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,36.92
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,19.28
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,33.9
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.9
604088,Priory Cottage,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Active Power,kW,9.88
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.24
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Active Power,kW,17.56
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,N Current (RMS),A,42.8
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L3 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L2 Current (RMS),A,69.3
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,50.0,L1 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.17
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.73
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.76
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,N Current (RMS),A,21.5
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L2 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,40.0,L1 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,9.85
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,4.83
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.82
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,N Current (RMS),A,26.9
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,40.5
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,20.6
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.32
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.97
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.41
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.25
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,N Current (RMS),A,24.1
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-11 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.11
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,26.8
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,36.57
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.89
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,52.8
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,114.2
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,155.9
604088,Priory Cottage,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,127.5
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.04
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.18
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Active Power,kW,8.64
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L2 Current (RMS),A,44.2
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,50.0,L1 Current (RMS),A,38.7
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.77
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.6
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,40.0,L1 Current (RMS),A,22.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,6.17
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.73
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,30.1
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,5.75
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.49
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.29
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,N Current (RMS),A,22.6
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.5
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,23.69
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,24.05
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,20.1
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,103.1
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,103.2
604088,Priory Cottage,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,88.3
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.93
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Active Power,kW,6.49
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.98
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Active Power,kW,11.54
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,N Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,50.0,L1 Current (RMS),A,50.2
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.15
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Active Power,kW,4.72
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L2 Current (RMS),A,14.4
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,40.0,L1 Current (RMS),A,21.2
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.88
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.56
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.27
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.95
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,8.62
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,23.0
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.14
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.4
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,15.93
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,26.18
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,23.22
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,112.8
604088,Priory Cottage,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,100.8
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.52
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.57
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.1
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,N Current (RMS),A,27.9
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L3 Current (RMS),A,38.6
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,50.0,L1 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.98
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Active Power,kW,5.35
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,N Current (RMS),A,17.6
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.81
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.63
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,N Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,14.5
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.61
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.28
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.34
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,31.6
604088,Priory Cottage,2023-08-11 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,18.33
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,28.61
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,20.27
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,33.0
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,82.1
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,122.5
604088,Priory Cottage,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Active Power,kW,22.45
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Active Power,kW,10.91
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,N Current (RMS),A,66.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L2 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,50.0,L1 Current (RMS),A,48.0
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.35
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.45
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.32
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.66
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,N Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L2 Current (RMS),A,15.9
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,40.0,L1 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,4.32
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,N Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,19.1
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,N Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.78
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,N Current (RMS),A,21.4
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,17.54
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,38.48
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,21.89
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,42.7
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,79.2
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,165.0
604088,Priory Cottage,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,96.1
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.87
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Active Power,kW,10.79
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Active Power,kW,21.41
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Active Power,kW,16.22
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,N Current (RMS),A,63.3
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L3 Current (RMS),A,49.8
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L2 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,50.0,L1 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.04
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.0
