Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Active Power,kW,4.21
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Active Power,kW,4.35
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,N Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,40.0,L1 Current (RMS),A,20.8
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,4.67
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,N Current (RMS),A,14.7
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,20.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.75
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.37
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-11 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,18.78
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,38.65
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,26.53
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,46.2
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,164.5
604088,Priory Cottage,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,118.4
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.07
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Active Power,kW,6.0
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.14
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Active Power,kW,14.58
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L3 Current (RMS),A,29.0
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L2 Current (RMS),A,44.5
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,50.0,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Active Power,kW,4.65
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.38
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.56
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,N Current (RMS),A,17.8
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L3 Current (RMS),A,21.7
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.1
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.03
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,N Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,17.3
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.16
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.52
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.7
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.52
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,11.12
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.64
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,N Current (RMS),A,35.4
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,20.3
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-11 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.22
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.59
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,17.95
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,32.75
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,25.38
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,62.5
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,80.2
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,139.1
604088,Priory Cottage,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,111.5
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Active Power,kW,9.4
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.15
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Active Power,kW,9.34
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,N Current (RMS),A,30.1
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L3 Current (RMS),A,44.1
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Active Power,kW,5.79
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.72
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,N Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L2 Current (RMS),A,26.3
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,40.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,4.3
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,N Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.22
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.52
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.02
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.3
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.15
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,17.86
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,28.59
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,20.56
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,42.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,80.7
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.9
604088,Priory Cottage,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.57
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.94
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Active Power,kW,10.38
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,N Current (RMS),A,31.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L2 Current (RMS),A,51.7
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,50.0,L1 Current (RMS),A,47.1
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Active Power,kW,4.22
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.32
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,N Current (RMS),A,14.4
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.0
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L2 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,40.0,L1 Current (RMS),A,23.7
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,3.99
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,N Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,19.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.65
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.03
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.22
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,N Current (RMS),A,18.5
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-11 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.3
604088,Priory Cottage,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.6
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,16.64
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,26.62
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,26.36
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,75.1
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,114.3
604088,Priory Cottage,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,113.6
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.3
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.72
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.33
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,N Current (RMS),A,33.2
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L2 Current (RMS),A,48.6
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Active Power,kW,4.94
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,N Current (RMS),A,17.0
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L3 Current (RMS),A,17.4
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L2 Current (RMS),A,21.8
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,40.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,2.07
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.48
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.32
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,N Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.15
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.03
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.4
604088,Priory Cottage,2023-08-11 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,15.45
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,27.07
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,21.4
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,72.0
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,116.7
604088,Priory Cottage,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,94.5
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Active Power,kW,7.38
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Active Power,kW,10.01
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Active Power,kW,8.41
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,N Current (RMS),A,30.9
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L3 Current (RMS),A,35.8
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L2 Current (RMS),A,45.0
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,50.0,L1 Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.38
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Active Power,kW,7.75
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Active Power,kW,5.08
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,40.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,5.36
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,N Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,31.2
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.16
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.96
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,N Current (RMS),A,24.6
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.2
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.1
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.65
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.7
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.94
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.0
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-11 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.65
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,18.13
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,30.08
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,19.22
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,50.0
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,85.5
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,129.6
604088,Priory Cottage,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.99
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.0
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.91
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Active Power,kW,12.76
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.69
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,N Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L3 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L2 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,50.0,L1 Current (RMS),A,44.0
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.55
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Active Power,kW,5.37
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Active Power,kW,6.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,N Current (RMS),A,16.6
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L3 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L2 Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,40.0,L1 Current (RMS),A,27.1
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.66
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.19
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.16
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.32
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.63
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,N Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,40.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.11
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,13.44
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,30.3
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,22.4
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,66.5
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,129.6
604088,Priory Cottage,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,97.8
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Active Power,kW,8.59
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Active Power,kW,13.11
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Active Power,kW,15.37
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,N Current (RMS),A,34.5
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L3 Current (RMS),A,39.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L2 Current (RMS),A,56.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,50.0,L1 Current (RMS),A,66.1
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.88
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Active Power,kW,6.58
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Active Power,kW,5.15
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,N Current (RMS),A,19.8
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L2 Current (RMS),A,30.5
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,40.0,L1 Current (RMS),A,23.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,N Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.6
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.24
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.66
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,N Current (RMS),A,36.7
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,45.3
604088,Priory Cottage,2023-08-11 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.39
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,14.84
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,31.78
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,27.5
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,36.8
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,70.3
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,134.8
604088,Priory Cottage,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,119.1
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.26
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Active Power,kW,6.63
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Active Power,kW,13.24
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Active Power,kW,7.37
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,N Current (RMS),A,37.7
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L3 Current (RMS),A,32.0
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L2 Current (RMS),A,56.7
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,50.0,L1 Current (RMS),A,32.7
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.41
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Active Power,kW,7.16
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Active Power,kW,17.21
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Active Power,kW,4.81
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,N Current (RMS),A,55.6
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L3 Current (RMS),A,38.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L2 Current (RMS),A,73.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,40.0,L1 Current (RMS),A,21.5
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.24
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
