Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,N Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.76
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,17.49
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,35.62
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,17.55
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,85.2
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
604088,Priory Cottage,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,77.6
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Active Power,kW,7.74
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Active Power,kW,11.81
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Active Power,kW,7.69
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L3 Current (RMS),A,36.4
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L2 Current (RMS),A,50.6
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,50.0,L1 Current (RMS),A,34.8
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.46
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.74
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Active Power,kW,5.26
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Active Power,kW,14.41
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Active Power,kW,5.7
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,N Current (RMS),A,46.0
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L3 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L2 Current (RMS),A,64.1
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,2.93
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.55
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,N Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.94
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.04
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.34
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,N Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,18.4
604088,Priory Cottage,2023-08-11 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,18.14
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,32.75
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.88
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,36.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,82.5
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,140.8
604088,Priory Cottage,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.06
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.57
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.13
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.87
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L3 Current (RMS),A,36.5
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L2 Current (RMS),A,44.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,50.0,L1 Current (RMS),A,50.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.77
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Active Power,kW,5.3
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,N Current (RMS),A,15.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L3 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,40.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.3
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.53
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,16.31
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,18.99
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,22.99
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,30.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,75.6
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.7
604088,Priory Cottage,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,100.2
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Active Power,kW,15.36
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.05
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.38
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L3 Current (RMS),A,67.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L2 Current (RMS),A,39.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,50.0,L1 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.62
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Active Power,kW,9.83
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Active Power,kW,3.12
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Active Power,kW,10.93
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,N Current (RMS),A,37.2
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L3 Current (RMS),A,43.5
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L2 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,40.0,L1 Current (RMS),A,52.2
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,N Current (RMS),A,22.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.19
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.14
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.9
604088,Priory Cottage,2023-08-11 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.88
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.9
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.54
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,18.08
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,25.82
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,41.4
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,135.5
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,79.1
604088,Priory Cottage,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,113.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Active Power,kW,17.79
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.56
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Active Power,kW,10.12
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,N Current (RMS),A,40.0
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L3 Current (RMS),A,77.0
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L2 Current (RMS),A,50.0
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,50.0,L1 Current (RMS),A,43.7
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Active Power,kW,7.97
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Active Power,kW,5.24
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,N Current (RMS),A,23.3
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L3 Current (RMS),A,34.9
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,40.0,L1 Current (RMS),A,23.9
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.18
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.81
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.01
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,28.97
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,19.15
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,20.09
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,27.7
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,83.1
604088,Priory Cottage,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.95
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.79
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.94
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Active Power,kW,13.42
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,N Current (RMS),A,33.6
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,50.0,L1 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.93
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Active Power,kW,6.22
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.53
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Active Power,kW,4.17
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L3 Current (RMS),A,28.9
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,40.0,L1 Current (RMS),A,18.6
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.43
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.76
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,N Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,3.8
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.73
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,17.1
604088,Priory Cottage,2023-08-11 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.05
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,22.93
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,22.38
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,22.59
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,99.4
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,98.1
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.09
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.96
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.17
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.35
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,N Current (RMS),A,33.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L3 Current (RMS),A,40.7
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L2 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Active Power,kW,5.55
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Active Power,kW,5.63
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,N Current (RMS),A,16.2
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L3 Current (RMS),A,25.2
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,40.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.9
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,8.92
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,28.8
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.96
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,18.42
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,24.67
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,24.65
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,105.2
604088,Priory Cottage,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,105.5
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.96
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Active Power,kW,11.19
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Active Power,kW,12.65
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.25
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L3 Current (RMS),A,50.8
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L2 Current (RMS),A,53.6
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,50.0,L1 Current (RMS),A,43.6
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Active Power,kW,6.98
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Active Power,kW,6.21
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,N Current (RMS),A,19.5
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L3 Current (RMS),A,30.8
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,40.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.96
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.18
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.97
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,N Current (RMS),A,23.6
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,30.9
604088,Priory Cottage,2023-08-11 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage THD,%,1.64
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.02
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,21.72
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,24.03
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,20.12
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,24.0
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,95.8
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,102.3
604088,Priory Cottage,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,88.7
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Active Power,kW,8.32
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Active Power,kW,13.06
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.56
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L3 Current (RMS),A,41.4
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L2 Current (RMS),A,55.1
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,50.0,L1 Current (RMS),A,29.8
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.82
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.47
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Active Power,kW,4.67
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,N Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L3 Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L2 Current (RMS),A,11.3
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,40.0,L1 Current (RMS),A,21.4
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.82
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.4
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.57
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.16
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-11 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.4
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage THD,%,1.6
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.63
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,17.94
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,21.24
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,16.04
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,40.2
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,80.5
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,90.7
604088,Priory Cottage,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,70.6
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.64
