Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Active Power,kW,11.75
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Active Power,kW,18.01
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.53
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,N Current (RMS),A,49.7
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.9
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L2 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,50.0,L1 Current (RMS),A,45.5
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.84
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.42
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.99
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.12
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,N Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,28.9
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage THD,%,1.56
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage THD,%,1.66
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,17.65
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,25.38
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,16.75
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,80.8
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,109.7
604088,Priory Cottage,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.34
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Active Power,kW,16.69
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Active Power,kW,6.25
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,N Current (RMS),A,49.1
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L3 Current (RMS),A,29.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L2 Current (RMS),A,71.4
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,50.0,L1 Current (RMS),A,28.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.48
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Active Power,kW,3.63
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L2 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,40.0,L1 Current (RMS),A,16.9
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.56
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.04
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage THD,%,1.62
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.46
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,11.47
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,24.23
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,14.09
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,39.2
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,103.8
604088,Priory Cottage,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.31
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.68
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Active Power,kW,11.84
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.43
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.94
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L3 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L2 Current (RMS),A,61.5
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.37
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.18
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.42
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,40.0,L1 Current (RMS),A,16.3
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,2.25
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.27
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,N Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.88
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,N Current (RMS),A,16.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.4
604088,Priory Cottage,2023-08-11 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,16.91
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,24.77
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,14.38
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,76.8
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,106.2
604088,Priory Cottage,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-2.06
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.22
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Active Power,kW,11.03
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.61
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L3 Current (RMS),A,56.9
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L2 Current (RMS),A,49.3
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,50.0,L1 Current (RMS),A,30.0
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.91
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.19
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.2
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.98
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,29.0
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.88
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.64
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.29
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.66
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,14.0
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,28.1
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,81.3
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,63.1
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.95
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.63
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.15
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Active Power,kW,6.06
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,N Current (RMS),A,30.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L3 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,50.0,L1 Current (RMS),A,27.0
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.05
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,N Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L3 Current (RMS),A,15.3
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,40.0,L1 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.43
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.26
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.21
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.26
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,18.96
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,15.18
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.12
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,28.2
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,67.4
604088,Priory Cottage,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.34
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.94
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.1
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.22
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.83
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.61
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,N Current (RMS),A,26.6
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L3 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L2 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,50.0,L1 Current (RMS),A,34.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.95
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.26
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.89
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.48
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,29.1
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.95
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.56
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,14.54
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,22.2
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,84.2
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,64.9
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.41
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.82
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.09
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Active Power,kW,7.21
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Active Power,kW,9.1
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,N Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L3 Current (RMS),A,56.0
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L2 Current (RMS),A,32.8
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,50.0,L1 Current (RMS),A,39.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.24
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.43
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.46
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.23
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,29.2
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.56
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage THD,%,1.93
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.01
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,13.37
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,16.71
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,25.1
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,79.9
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,60.4
604088,Priory Cottage,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,73.3
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.72
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.15
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.06
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Active Power,kW,9.65
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L3 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.9
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,50.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.31
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.88
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.52
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Active Power,kW,10.0
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.07
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.1
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L2 Current (RMS),A,42.5
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.72
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,2.89
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,N Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.46
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.93
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.32
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,21.33
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,17.77
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,50.4
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,91.7
604088,Priory Cottage,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,77.4
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.56
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.81
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.26
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Active Power,kW,6.39
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,N Current (RMS),A,28.3
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L3 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L2 Current (RMS),A,32.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,50.0,L1 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.2
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Active Power,kW,5.23
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.23
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,N Current (RMS),A,24.4
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L2 Current (RMS),A,28.1
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.97
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.21
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
