Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,29.3
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,17.55
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,17.38
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,13.08
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,37.6
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,76.5
604088,Priory Cottage,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,58.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.19
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Active Power,kW,7.72
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.9
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,N Current (RMS),A,32.4
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L3 Current (RMS),A,57.2
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L2 Current (RMS),A,33.8
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.77
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Active Power,kW,1.98
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.48
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.97
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,29.4
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.98
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,13.77
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,12.94
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,57.5
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.76
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Active Power,kW,14.1
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,N Current (RMS),A,35.3
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L3 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L2 Current (RMS),A,34.3
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.1
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.26
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.22
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.8
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.3
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,3.9
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.31
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.48
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.04
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage THD,%,1.78
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,18.76
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,13.38
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,12.33
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,59.7
604088,Priory Cottage,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.0
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.21
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.91
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.53
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Active Power,kW,7.0
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Active Power,kW,6.17
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,N Current (RMS),A,32.1
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L3 Current (RMS),A,57.3
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,50.0,L1 Current (RMS),A,27.6
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.44
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.13
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.39
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.56
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,N Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.28
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,0.91
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.45
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,29.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.54
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,18.03
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,12.48
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,12.91
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,32.2
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,56.2
604088,Priory Cottage,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.86
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Active Power,kW,14.5
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Active Power,kW,6.83
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.03
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,N Current (RMS),A,37.5
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L3 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L2 Current (RMS),A,31.1
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.85
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.71
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.28
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.33
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,0.96
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.41
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.36
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.39
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,18.74
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,12.4
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,11.29
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,36.0
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,52.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.11
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.72
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Active Power,kW,7.09
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.55
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L3 Current (RMS),A,54.2
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L2 Current (RMS),A,31.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.77
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L3 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.24
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.34
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,0.93
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,N Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.04
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.43
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,N Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.24
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,17.36
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,13.93
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,12.42
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.9
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,61.8
604088,Priory Cottage,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,56.6
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.57
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.78
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Active Power,kW,7.44
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.78
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,N Current (RMS),A,30.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L2 Current (RMS),A,33.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.7
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.33
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.29
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.87
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.31
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.12
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,N Current (RMS),A,4.8
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.12
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.87
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.79
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage THD,%,1.79
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.71
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,17.67
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,13.4
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,12.07
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,26.1
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,78.0
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,54.8
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.33
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.64
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.15
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Active Power,kW,8.81
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Active Power,kW,6.15
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,N Current (RMS),A,30.6
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L2 Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,50.0,L1 Current (RMS),A,27.7
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.25
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.67
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.41
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.3
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.39
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.89
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.53
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.33
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,N Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.4
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.84
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,N Current (RMS),A,6.5
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.21
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.84
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.76
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.68
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.18
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.47
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,17.94
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,14.69
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,12.84
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,79.0
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.69
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Active Power,kW,7.68
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,N Current (RMS),A,35.1
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.8
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L2 Current (RMS),A,33.4
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.9
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.08
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.46
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,N Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,40.0,L1 Current (RMS),A,16.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.36
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.95
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.99
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.17
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.48
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,0.92
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.37
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,4.3
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.34
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
