Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.58
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,18.49
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,13.87
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,15.12
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,60.9
604088,Priory Cottage,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.45
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Active Power,kW,13.19
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Active Power,kW,8.06
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Active Power,kW,7.33
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,N Current (RMS),A,29.0
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L2 Current (RMS),A,35.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,50.0,L1 Current (RMS),A,31.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.33
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.3
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.66
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,40.0,L1 Current (RMS),A,11.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.79
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.54
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.73
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.22
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,30.2
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.23
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,18.01
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.43
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,14.33
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,28.8
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.54
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Active Power,kW,12.82
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.6
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.43
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,N Current (RMS),A,34.1
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L3 Current (RMS),A,54.5
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L2 Current (RMS),A,49.4
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.2
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.47
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L2 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,N Current (RMS),A,5.9
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.27
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.1
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.34
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.59
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,N Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.72
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,17.52
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,17.65
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,12.54
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,31.4
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,77.7
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,76.0
604088,Priory Cottage,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.13
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Active Power,kW,12.92
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Active Power,kW,11.93
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.01
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.3
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L2 Current (RMS),A,51.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,50.0,L1 Current (RMS),A,23.2
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.87
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.06
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.19
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L3 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.77
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,N Current (RMS),A,6.1
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.22
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.56
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.62
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,30.3
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.8
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.93
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.13
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.73
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,17.93
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,17.97
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,12.02
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,31.1
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,78.1
604088,Priory Cottage,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,55.2
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.05
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.35
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Active Power,kW,12.45
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.09
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,N Current (RMS),A,38.4
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L3 Current (RMS),A,56.1
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L2 Current (RMS),A,52.3
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,50.0,L1 Current (RMS),A,22.9
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.5
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.44
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,N Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.65
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.74
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.2
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.45
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.07
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.52
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.1
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,1.4
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,7.6
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.3
604088,Priory Cottage,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,30.4
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.38
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,18.18
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,18.64
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,12.46
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,34.6
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,79.3
604088,Priory Cottage,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,55.8
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.52
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.52
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.27
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Active Power,kW,12.76
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.81
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,N Current (RMS),A,36.2
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L3 Current (RMS),A,55.9
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L2 Current (RMS),A,53.9
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,50.0,L1 Current (RMS),A,25.4
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.51
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.67
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.33
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.08
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,40.0,L1 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.68
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.68
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,N Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.1
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.01
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.92
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.84
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.74
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.04
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.63
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,18.45
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,18.79
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,13.72
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,34.0
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,81.2
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.3
604088,Priory Cottage,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,59.8
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.42
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.2
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Active Power,kW,15.17
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,N Current (RMS),A,40.8
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L2 Current (RMS),A,63.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.37
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.44
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.27
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,40.0,L1 Current (RMS),A,11.1
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.78
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.36
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,N Current (RMS),A,5.6
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.61
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,30.5
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,18.24
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,21.25
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,13.41
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,39.4
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,80.0
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.3
604088,Priory Cottage,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,59.0
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.4
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.25
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.02
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.57
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,N Current (RMS),A,43.6
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L3 Current (RMS),A,63.9
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L2 Current (RMS),A,63.0
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,50.0,L1 Current (RMS),A,24.6
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.24
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.17
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.12
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.11
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,40.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.11
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.81
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,3.15
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.25
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.3
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.7
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,N Current (RMS),A,5.5
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.57
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,N Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,30.6
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,20.15
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,21.79
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,14.2
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,87.6
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,62.8
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.49
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.32
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Active Power,kW,13.84
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.53
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.48
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,N Current (RMS),A,44.5
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L3 Current (RMS),A,58.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L2 Current (RMS),A,65.2
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,50.0,L1 Current (RMS),A,24.4
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.41
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Active Power,kW,1.92
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.24
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,40.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.43
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.1
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,1.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.73
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,N Current (RMS),A,6.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.29
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,N Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.82
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.44
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,N Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,30.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage THD,%,1.85
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,18.82
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,22.44
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,12.95
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,38.9
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,82.8
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
604088,Priory Cottage,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,58.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.46
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.01
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.07
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Active Power,kW,14.65
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.64
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,N Current (RMS),A,41.7
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L3 Current (RMS),A,55.6
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L2 Current (RMS),A,61.4
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.28
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.46
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.14
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L3 Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L2 Current (RMS),A,9.0
