Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,1.03
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,1.76
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.31
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.14
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.53
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.63
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.87
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
604088,Priory Cottage,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,18.5
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,21.31
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,12.74
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,37.8
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,81.4
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
604088,Priory Cottage,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.28
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.13
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Active Power,kW,13.49
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Active Power,kW,14.52
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.65
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,N Current (RMS),A,41.1
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L3 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L2 Current (RMS),A,60.8
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,50.0,L1 Current (RMS),A,25.0
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.42
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.65
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.15
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.15
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.18
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,N Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L3 Current (RMS),A,12.4
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,40.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.67
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,N Current (RMS),A,5.8
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.1
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L2 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.29
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.26
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.51
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,N Current (RMS),A,6.3
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.6
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,20.0,L1 Current (RMS),A,6.7
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.03
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.64
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 01:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,30.8
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,19.07
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,22.22
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,13.02
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,34.7
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,83.6
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,94.2
604088,Priory Cottage,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,58.1
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.27
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.24
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Active Power,kW,13.87
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Active Power,kW,14.22
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Active Power,kW,5.54
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,N Current (RMS),A,40.5
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L3 Current (RMS),A,58.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L2 Current (RMS),A,59.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,50.0,L1 Current (RMS),A,24.7
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.67
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.23
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Active Power,kW,1.77
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.35
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L3 Current (RMS),A,12.7
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,40.0,L1 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.85
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.71
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,N Current (RMS),A,7.0
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.5
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.1
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.18
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,20.0,L1 Current (RMS),A,7.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.9
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,N Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L3 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 00:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,30.9
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage THD,%,1.9
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,18.97
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,20.94
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,13.23
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,37.1
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.2
604088,Priory Cottage,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,59.1
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.38
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.43
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Active Power,kW,13.48
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Active Power,kW,14.2
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Active Power,kW,5.91
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,N Current (RMS),A,38.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L3 Current (RMS),A,57.0
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L2 Current (RMS),A,59.5
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,50.0,L1 Current (RMS),A,26.1
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Active Power,kW,2.61
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Active Power,kW,1.85
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,N Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L3 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,40.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.82
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.49
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L3 Current (RMS),A,4.5
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.9
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,30.0,L1 Current (RMS),A,6.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,N Current (RMS),A,5.7
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L2 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,20.0,L1 Current (RMS),A,7.4
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.69
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.83
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,N Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 00:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.8
604088,Priory Cottage,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.03
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,19.04
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,20.99
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,13.31
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,33.5
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,83.7
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,89.3
604088,Priory Cottage,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,59.4
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.38
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Active Power,kW,22.34
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Active Power,kW,15.85
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Active Power,kW,5.75
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,N Current (RMS),A,59.4
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L3 Current (RMS),A,92.6
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L2 Current (RMS),A,66.8
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,50.0,L1 Current (RMS),A,25.6
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.7
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Active Power,kW,2.36
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.49
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,N Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L3 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,40.0,L1 Current (RMS),A,10.9
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.3
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.88
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,1.96
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.8
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,N Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.32
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.16
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,N Current (RMS),A,6.4
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,1.7
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.74
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.67
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,1.79
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.73
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,31.0
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.05
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.49
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,27.69
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,22.48
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,14.11
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,62.0
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,117.5
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,95.7
604088,Priory Cottage,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,62.7
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.76
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-1.07
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Active Power,kW,18.63
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Active Power,kW,15.05
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Active Power,kW,5.84
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,N Current (RMS),A,52.0
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L3 Current (RMS),A,79.6
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L2 Current (RMS),A,63.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,50.0,L1 Current (RMS),A,26.4
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.63
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.61
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Active Power,kW,2.32
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Active Power,kW,2.36
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L3 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L2 Current (RMS),A,9.1
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,40.0,L1 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.49
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.91
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,1.6
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.42
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,N Current (RMS),A,6.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,7.8
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.05
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.86
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,4.9
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.64
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,31.1
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.13
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,23.88
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,21.6
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,13.58
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,52.1
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,92.2
604088,Priory Cottage,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,61.9
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.81
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.8
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Active Power,kW,13.9
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Active Power,kW,15.78
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Active Power,kW,5.96
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,N Current (RMS),A,42.1
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L3 Current (RMS),A,58.4
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,50.0,L1 Current (RMS),A,26.6
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Active Power,kW,2.48
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,N Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,40.0,L1 Current (RMS),A,10.3
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.47
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.22
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.92
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.41
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.69
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,N Current (RMS),A,9.7
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.06
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.43
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.11
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.93
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,5.2
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.84
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.86
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.39
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.6
604088,Priory Cottage,2023-08-11 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,11.7
604088,Priory Cottage,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,31.2
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.08
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,19.39
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,23.29
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,14.11
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,84.7
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,99.0
604088,Priory Cottage,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,63.4
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.47
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.44
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Active Power,kW,14.06
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Active Power,kW,15.74
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Active Power,kW,5.99
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,N Current (RMS),A,41.6
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L3 Current (RMS),A,59.2
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L2 Current (RMS),A,66.0
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,50.0,L1 Current (RMS),A,26.7
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.66
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.03
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Active Power,kW,2.59
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.1
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Active Power,kW,2.61
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L3 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,40.0,L1 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.87
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.65
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,3.26
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,N Current (RMS),A,12.6
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,15.2
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.09
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.01
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.44
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.15
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.05
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,5.4
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.83
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.01
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.24
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.99
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.9
604088,Priory Cottage,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,31.3
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.04
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage THD,%,1.96
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,19.97
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,22.88
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,15.9
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,45.3
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,97.4
604088,Priory Cottage,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,70.1
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.71
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.08
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Active Power,kW,8.85
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Active Power,kW,9.12
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Active Power,kW,12.84
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,N Current (RMS),A,25.2
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L3 Current (RMS),A,39.0
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L2 Current (RMS),A,39.9
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,50.0,L1 Current (RMS),A,54.7
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.13
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Active Power,kW,2.75
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.22
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Active Power,kW,2.9
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L3 Current (RMS),A,13.8
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L2 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,40.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.27
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,1.19
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.78
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,N Current (RMS),A,7.5
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.8
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.43
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.51
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.36
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.4
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,N Current (RMS),A,39.8
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.3
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.53
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.78
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.17
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,N Current (RMS),A,8.8
