Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,29.6
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.54
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,15.84
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,16.53
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,29.09
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,26.7
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,71.3
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,72.8
604088,Priory Cottage,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,124.1
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.78
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.35
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.55
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Active Power,kW,8.87
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Active Power,kW,9.21
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Active Power,kW,9.56
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,N Current (RMS),A,22.7
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L3 Current (RMS),A,39.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L2 Current (RMS),A,40.8
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.36
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.05
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.08
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Active Power,kW,3.43
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Active Power,kW,2.6
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Active Power,kW,2.91
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,N Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L2 Current (RMS),A,12.2
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,40.0,L1 Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.46
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.31
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.09
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,1.88
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,2.53
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,N Current (RMS),A,11.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,5.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,12.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.07
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.59
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.54
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.21
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,N Current (RMS),A,44.9
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,2.5
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,47.0
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.39
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.69
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,N Current (RMS),A,8.1
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.8
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.4
604088,Priory Cottage,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,29.7
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.83
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,16.33
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,16.88
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,28.42
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,46.9
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,75.0
604088,Priory Cottage,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.12
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.99
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.38
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Active Power,kW,7.79
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.01
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Active Power,kW,10.57
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,N Current (RMS),A,25.4
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L3 Current (RMS),A,35.4
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L2 Current (RMS),A,43.8
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,50.0,L1 Current (RMS),A,45.7
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.45
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,-0.25
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Active Power,kW,4.18
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Active Power,kW,2.14
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,N Current (RMS),A,11.6
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L3 Current (RMS),A,19.8
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L2 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,40.0,L1 Current (RMS),A,13.3
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.23
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.98
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,3.5
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,1.55
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,4.8
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.47
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.46
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.59
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,N Current (RMS),A,42.6
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.3
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,44.9
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.68
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.51
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.13
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,N Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.2
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.2
604088,Priory Cottage,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.87
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,15.92
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,19.17
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,27.82
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,35.0
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,72.3
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,83.9
604088,Priory Cottage,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,118.9
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.1
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.12
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.94
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Active Power,kW,6.88
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Active Power,kW,9.32
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Active Power,kW,11.83
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,N Current (RMS),A,27.5
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L3 Current (RMS),A,31.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L2 Current (RMS),A,40.9
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,50.0,L1 Current (RMS),A,51.2
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.16
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.15
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.81
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Active Power,kW,3.68
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Active Power,kW,2.59
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Active Power,kW,3.12
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L3 Current (RMS),A,17.5
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,40.0,L1 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.19
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.86
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,2.21
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,1.57
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,N Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,4.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.03
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.37
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,6.3
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,8.0
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.49
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.86
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.02
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,N Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,29.8
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.13
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.07
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.98
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,14.28
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,17.4
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.36
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,18.7
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,65.6
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,76.6
604088,Priory Cottage,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,88.8
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.27
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.6
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Active Power,kW,6.67
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Active Power,kW,9.6
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Active Power,kW,12.89
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,N Current (RMS),A,31.3
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L3 Current (RMS),A,31.4
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L2 Current (RMS),A,42.2
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,50.0,L1 Current (RMS),A,55.4
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.55
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.21
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.64
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Active Power,kW,3.29
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Active Power,kW,2.69
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Active Power,kW,2.98
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,N Current (RMS),A,10.9
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L3 Current (RMS),A,16.1
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,40.0,L1 Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.57
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.51
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.8
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,2.84
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,1.58
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,4.6
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,14.0
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,7.0
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.14
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.23
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.5
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.81
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,N Current (RMS),A,6.9
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,1.4
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.75
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.09
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,N Current (RMS),A,9.2
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,29.9
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.86
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,13.66
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,18.31
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.36
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,23.4
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,64.7
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,80.9
604088,Priory Cottage,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,92.7
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.64
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.53
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.78
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Active Power,kW,12.48
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Active Power,kW,10.88
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Active Power,kW,11.01
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,N Current (RMS),A,28.4
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L3 Current (RMS),A,55.7
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L2 Current (RMS),A,47.8
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,50.0,L1 Current (RMS),A,47.6
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.5
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.19
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.17
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Active Power,kW,3.37
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Active Power,kW,2.57
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Active Power,kW,3.17
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,N Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L3 Current (RMS),A,16.5
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L2 Current (RMS),A,11.4
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,40.0,L1 Current (RMS),A,13.9
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.66
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.94
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,1.6
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,N Current (RMS),A,7.9
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,5.0
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,7.3
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.04
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.2
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,0.25
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.38
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.03
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,N Current (RMS),A,8.6
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,1.5
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,8.8
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.08
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.68
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,N Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.2
604088,Priory Cottage,2023-08-12 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.7
604088,Priory Cottage,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,20.13
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,18.45
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,20.07
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,19.4
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,81.7
604088,Priory Cottage,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,87.2
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-2.48
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.89
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Active Power,kW,15.73
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Active Power,kW,10.55
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Active Power,kW,14.33
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,N Current (RMS),A,29.8
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L3 Current (RMS),A,67.3
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L2 Current (RMS),A,46.0
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,50.0,L1 Current (RMS),A,62.6
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.62
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.04
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.21
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Active Power,kW,4.01
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Active Power,kW,2.67
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,N Current (RMS),A,11.7
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L3 Current (RMS),A,19.6
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L2 Current (RMS),A,11.8
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,40.0,L1 Current (RMS),A,14.8
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.58
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.59
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.62
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.99
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,1.93
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,1.23
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,N Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,5.3
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,6.2
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.11
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,0.35
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.48
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,2.25
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,N Current (RMS),A,8.4
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,1.8
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,6.6
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,9.7
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.66
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.75
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,3.04
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,N Current (RMS),A,13.4
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
604088,Priory Cottage,2023-08-12 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.2
604088,Priory Cottage,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,30.0
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.8
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.88
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,24.74
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,18.38
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,24.25
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,18.9
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,107.9
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
604088,Priory Cottage,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.96
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-0.97
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.63
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Active Power,kW,17.21
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Active Power,kW,10.22
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Active Power,kW,14.57
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,N Current (RMS),A,35.6
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L3 Current (RMS),A,73.0
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L2 Current (RMS),A,44.7
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,50.0,L1 Current (RMS),A,64.6
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.58
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.23
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Active Power,kW,4.34
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Active Power,kW,3.03
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Active Power,kW,3.39
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,N Current (RMS),A,12.9
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L3 Current (RMS),A,20.7
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L2 Current (RMS),A,13.2
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,40.0,L1 Current (RMS),A,15.1
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.4
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.33
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.5
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,1.28
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,2.3
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,1.66
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,N Current (RMS),A,6.8
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,6.0
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,7.7
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.08
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.02
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.01
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,0.41
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.47
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.2
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,N Current (RMS),A,8.3
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,1.9
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,6.5
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,9.5
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.72
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.76
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.06
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.28
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,N Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.1
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.4
604088,Priory Cottage,2023-08-12 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.6
604088,Priory Cottage,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.63
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.39
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,26.0
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,19.09
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,24.09
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,26.0
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,112.0
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,83.4
604088,Priory Cottage,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.4
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.75
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.25
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.77
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Active Power,kW,15.87
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Active Power,kW,10.6
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Active Power,kW,9.47
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,N Current (RMS),A,33.4
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L3 Current (RMS),A,67.5
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L2 Current (RMS),A,46.4
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,50.0,L1 Current (RMS),A,41.7
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Reactive Power,kVAR,-1.29
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Reactive Power,kVAR,0.31
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Reactive Power,kVAR,-0.71
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Active Power,kW,3.49
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Active Power,kW,3.23
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Active Power,kW,3.69
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,N Current (RMS),A,10.5
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L3 Current (RMS),A,16.8
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L2 Current (RMS),A,14.1
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,40.0,L1 Current (RMS),A,16.4
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,-0.53
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,-0.28
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,-0.52
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,1.51
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,2.46
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,2.62
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,N Current (RMS),A,9.3
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,7.1
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,11.0
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.12
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.39
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.41
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,1.94
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,N Current (RMS),A,7.6
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,2.0
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,6.4
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.7
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.92
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,1.82
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.12
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,N Current (RMS),A,10.0
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.8
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.7
604088,Priory Cottage,2023-08-12 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.1
604088,Priory Cottage,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,30.1
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.94
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.87
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.26
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.04
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,24.19
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,19.53
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,19.85
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,28.0
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.7
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,85.6
604088,Priory Cottage,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,87.4
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Reactive Power,kVAR,-1.57
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Reactive Power,kVAR,-1.59
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Reactive Power,kVAR,-0.34
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Active Power,kW,16.2
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L2 Active Power,kW,11.15
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L1 Active Power,kW,7.9
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,N Current (RMS),A,35.8
604088,Priory Cottage,2023-08-12 22:20:00+00:00,feeder,50.0,L3 Current (RMS),A,69.0
